ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 00:00,2,0.000,ALERT,212.61,301.17,60.075,1546578004,"201051344000579","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1212843.9,1212843.9,4106,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578007,72823.00
01/04/2019 00:00,2,0.000,ALERT,211.93,297.87,60.006,1546578004,"201051344001025","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7826,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578009,72824.00
01/04/2019 00:00,2,0.000,ALERT,212.16,298.47,60.054,1546578004,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1189576.1,1189576.1,7813,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578011,72825.00
01/04/2019 00:00,2,0.000,ALERT,212.38,300.57,60.033,1546578004,"201051344000458","174011545737251",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,1199070.3,1199070.3,4109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578013,72826.00
01/04/2019 00:00,2,0.000,ALERT,211.93,298.77,60.006,1546578004,"201051344000890","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1194037.1,1194037.1,7804,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578015,72827.00
01/04/2019 00:00,2,0.000,ALERT,212.38,300.27,60.028,1546578004,"201051344000988","174011545737251",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,935848.1,935848.1,4127,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578016,72828.00
01/04/2019 00:00,2,0.000,ALERT,212.61,299.37,60.038,1546578004,"201051344000582","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1173986.9,1173986.9,7774,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578018,72829.00
01/04/2019 00:00,2,0.000,ALERT,212.61,301.17,60.028,1546578004,"201051344000868","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1186094.2,1186094.2,31626,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578020,72830.00
01/04/2019 00:00,2,0.000,ALERT,213.06,301.17,60.022,1546578004,"201051344000576","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1199349.9,1199349.9,4085,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578022,72831.00
01/04/2019 00:00,2,0.000,ALERT,212.83,300.57,60.006,1546578004,"201051344001158","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1179421.4,1179421.4,4120,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578024,72832.00
01/04/2019 00:00,2,0.000,ALERT,212.38,297.87,60.028,1546578004,"201051344000917","174011545737251",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,1190699.5,1190699.5,7781,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578026,72833.00
01/04/2019 00:00,2,0.000,ALERT,212.38,298.17,60.038,1546578004,"201051344000417","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,966902.4,966902.4,7845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578027,72834.00
01/04/2019 00:00,2,0.000,ALERT,212.38,298.47,60.033,1546578004,"201051344000685","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7811,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578029,72835.00
01/04/2019 00:00,2,0.000,ALERT,212.38,297.87,60.028,1546578004,"201051344000651","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1188793.9,1188793.9,7806,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578031,72836.00
01/04/2019 00:00,2,0.000,ALERT,212.38,301.17,60.033,1546578004,"201051344000594","174011545737251",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,1203811.2,1203811.2,31602,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578033,72837.00
01/04/2019 00:00,2,0.000,ALERT,212.83,300.57,60.022,1546578004,"201051344000469","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4112,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578035,72838.00
01/04/2019 00:00,2,0.000,ALERT,212.38,298.77,60.033,1546578004,"201051344000585","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1203530.5,1203530.5,7848,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578037,72839.00
01/04/2019 00:00,2,0.000,ALERT,213.29,300.57,60.001,1546578004,"201051344000853","174011545737251",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4115,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578038,72840.00
01/04/2019 00:00,2,0.000,ALERT,212.38,298.77,60.054,1546578004,"201051344001145","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1202454.5,1202454.5,7791,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578040,72841.00
01/04/2019 00:00,2,0.000,ALERT,212.16,298.47,60.038,1546578004,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1196440.0,1196440.0,7804,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578042,72842.00
01/04/2019 00:00,2,0.000,ALERT,211.93,298.47,60.028,1546578004,"201051344001135","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1184877.7,1184877.7,7794,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578044,72843.00
01/04/2019 00:00,2,0.000,ALERT,212.61,300.87,60.033,1546578004,"201051344000983","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1203317.4,1203317.4,4101,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578046,72844.00
01/04/2019 00:00,2,0.000,ALERT,212.16,298.17,60.038,1546578004,"201051344001203","174011545737251",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,1193514.2,1193514.2,7831,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578048,72845.00
01/04/2019 00:00,2,0.000,ALERT,212.16,298.77,60.070,1546578004,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1188105.7,1188105.7,7816,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578050,72846.00
01/04/2019 00:00,2,0.000,ALERT,211.93,298.47,60.070,1546578004,"201051344000646","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1182834.1,1182834.1,7810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578051,72847.00
01/04/2019 00:00,2,0.000,ALERT,212.83,299.97,60.022,1546578004,"201051344000867","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31625,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578053,72848.00
01/04/2019 00:00,2,0.000,ALERT,213.29,300.27,60.033,1546578004,"201051344000633","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1183788.2,1183788.2,31675,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578055,72849.00
01/04/2019 00:00,2,0.000,ALERT,211.70,298.47,60.033,1546578004,"201051344000955","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1201583.1,1201583.1,7809,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578057,72850.00
01/04/2019 00:00,2,0.000,ALERT,212.83,299.97,60.033,1546578004,"201051344000648","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31617,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578059,72851.00
01/04/2019 00:00,2,0.000,ALERT,213.06,300.57,60.033,1546578004,"201051344000645","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31617,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578061,72852.00
01/04/2019 00:00,2,0.000,ALERT,212.61,301.17,60.033,1546578004,"201051344000569","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1212944.3,1212944.3,3968,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578063,72853.00
01/04/2019 00:15,2,0.000,ALERT,212.83,301.17,60.022,1546578904,"201051344000579","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4108,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578907,72854.00
01/04/2019 00:15,2,0.000,ALERT,211.93,297.57,60.022,1546578904,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7828,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578909,72855.00
01/04/2019 00:15,2,0.000,ALERT,212.16,298.47,60.033,1546578904,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1189576.1,1189576.1,7815,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578911,72856.00
01/04/2019 00:15,2,0.000,ALERT,212.61,300.57,60.001,1546578904,"201051344000458","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1199070.3,1199070.3,4111,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578913,72857.00
01/04/2019 00:15,2,0.000,ALERT,211.93,298.77,60.017,1546578904,"201051344000890","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1194037.1,1194037.1,7806,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578914,72858.00
01/04/2019 00:15,2,0.000,ALERT,212.61,300.57,60.028,1546578904,"201051344000988","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,935848.1,935848.1,4129,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578917,72859.00
01/04/2019 00:15,2,0.000,ALERT,212.61,299.37,60.059,1546578904,"201051344000582","174011545737251",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,1173986.9,1173986.9,7776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578918,72860.00
01/04/2019 00:15,2,0.000,ALERT,212.61,301.47,60.028,1546578904,"201051344000868","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1186094.2,1186094.2,31628,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578920,72861.00
01/04/2019 00:15,2,0.000,ALERT,213.29,301.17,60.028,1546578904,"201051344000576","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1199349.9,1199349.9,4087,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578922,72862.00
01/04/2019 00:15,2,0.000,ALERT,212.83,300.57,60.028,1546578904,"201051344001158","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1179421.4,1179421.4,4122,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578924,72863.00
01/04/2019 00:15,2,0.000,ALERT,212.38,297.87,60.022,1546578904,"201051344000917","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1190699.5,1190699.5,7783,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578926,72864.00
01/04/2019 00:15,2,0.000,ALERT,212.38,297.87,60.022,1546578904,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,966902.4,966902.4,7847,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578927,72865.00
01/04/2019 00:15,2,0.000,ALERT,212.38,298.17,60.028,1546578904,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1195009.9,1195009.9,7813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578929,72866.00
01/04/2019 00:15,2,0.000,ALERT,212.16,297.57,59.985,1546578904,"201051344000651","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1188793.9,1188793.9,7808,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578931,72867.00
01/04/2019 00:15,2,0.000,ALERT,212.38,301.17,60.017,1546578904,"201051344000594","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1203811.2,1203811.2,31604,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578933,72868.00
01/04/2019 00:15,2,0.000,ALERT,212.83,300.57,60.028,1546578904,"201051344000469","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4114,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578935,72869.00
01/04/2019 00:15,2,0.000,ALERT,212.38,298.47,60.033,1546578904,"201051344000585","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1203530.5,1203530.5,7850,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578937,72870.00
01/04/2019 00:15,2,0.000,ALERT,213.29,300.57,60.022,1546578904,"201051344000853","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4117,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578939,72871.00
01/04/2019 00:15,2,0.000,ALERT,212.38,298.47,60.028,1546578904,"201051344001145","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1202454.5,1202454.5,7793,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578941,72872.00
01/04/2019 00:15,2,0.000,ALERT,212.16,298.47,60.028,1546578904,"201051344000438","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1196440.0,1196440.0,7806,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578942,72873.00
01/04/2019 00:15,2,0.000,ALERT,211.93,298.47,60.054,1546578904,"201051344001135","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1184877.7,1184877.7,7796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578944,72874.00
01/04/2019 00:15,2,0.000,ALERT,212.61,300.87,60.028,1546578904,"201051344000983","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1203317.4,1203317.4,4103,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578946,72875.00
01/04/2019 00:15,2,0.000,ALERT,212.16,297.87,60.028,1546578904,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1193514.2,1193514.2,7833,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578948,72876.00
01/04/2019 00:15,2,0.000,ALERT,212.16,298.77,60.033,1546578904,"201051344001230","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1188105.7,1188105.7,7818,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578950,72877.00
01/04/2019 00:15,2,0.000,ALERT,211.93,298.17,60.001,1546578904,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1182834.1,1182834.1,7812,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578951,72878.00
01/04/2019 00:15,2,0.000,ALERT,213.06,300.27,60.043,1546578904,"201051344000867","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31627,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578953,72879.00
01/04/2019 00:15,2,0.000,ALERT,213.29,300.27,60.022,1546578904,"201051344000633","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1183788.2,1183788.2,31677,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578955,72880.00
01/04/2019 00:15,2,0.000,ALERT,211.70,298.47,60.028,1546578904,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1201583.1,1201583.1,7811,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578957,72881.00
01/04/2019 00:15,2,0.000,ALERT,212.83,299.97,59.985,1546578904,"201051344000648","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31619,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578959,72882.00
01/04/2019 00:15,2,0.000,ALERT,213.06,300.57,60.022,1546578904,"201051344000645","174011545737251",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,1196061.8,1196061.8,31619,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546578960,72883.00
01/04/2019 00:15,2,0.000,ALERT,212.83,301.17,60.028,1546578904,"201051344000569","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1212944.3,1212944.3,3970,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546578962,72884.00
01/04/2019 00:30,2,0.000,ALERT,212.83,301.17,59.996,1546579804,"201051344000579","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4110,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579807,72885.00
01/04/2019 00:30,2,0.000,ALERT,212.16,298.17,60.022,1546579804,"201051344001025","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7830,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579809,72886.00
01/04/2019 00:30,2,0.000,ALERT,212.38,298.77,59.996,1546579804,"201051344001093","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7817,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579811,72887.00
01/04/2019 00:30,2,0.000,ALERT,212.61,300.57,60.033,1546579804,"201051344000458","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1199070.3,1199070.3,4113,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579813,72888.00
01/04/2019 00:30,2,0.000,ALERT,212.38,299.07,60.028,1546579804,"201051344000890","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1194037.1,1194037.1,7808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579814,72889.00
01/04/2019 00:30,2,0.000,ALERT,212.61,300.27,60.028,1546579804,"201051344000988","174011545737251",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,935848.1,935848.1,4131,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579816,72890.00
01/04/2019 00:30,2,0.000,ALERT,212.83,299.67,60.049,1546579804,"201051344000582","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1173986.9,1173986.9,7778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579818,72891.00
01/04/2019 00:30,2,0.000,ALERT,212.83,301.17,60.033,1546579804,"201051344000868","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1186094.2,1186094.2,31630,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579820,72892.00
01/04/2019 00:30,2,0.000,ALERT,213.29,301.17,60.028,1546579804,"201051344000576","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4089,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579822,72893.00
01/04/2019 00:30,2,0.000,ALERT,212.83,300.27,60.070,1546579804,"201051344001158","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4124,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579824,72894.00
01/04/2019 00:30,2,0.000,ALERT,212.61,298.47,60.033,1546579804,"201051344000917","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1190699.5,1190699.5,7785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579825,72895.00
01/04/2019 00:30,2,0.000,ALERT,212.61,298.17,59.996,1546579804,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,966902.4,966902.4,7849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546579827,72896.00
01/04/2019 00:30,2,0.000,ALERT,212.83,298.77,60.022,1546579804,"201051344000685","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7815,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546579829,72897.00
01/04/2019 00:30,2,0.000,ALERT,212.61,298.17,60.022,1546579804,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1188793.9,1188793.9,7810,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579831,72898.00
01/04/2019 00:30,2,0.000,ALERT,212.38,300.87,60.033,1546579804,"201051344000594","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1203811.2,1203811.2,31606,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579833,72899.00
01/04/2019 00:30,2,0.000,ALERT,212.83,300.27,60.006,1546579804,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4116,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579835,72900.00
01/04/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1546579804,"201051344000585","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1203530.5,1203530.5,7852,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579837,72901.00
01/04/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1546579804,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4119,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579839,72902.00
01/04/2019 00:30,2,0.000,ALERT,212.61,299.07,60.022,1546579804,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7795,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579840,72903.00
01/04/2019 00:30,2,0.000,ALERT,212.61,298.77,60.028,1546579804,"201051344000438","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7808,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579842,72904.00
01/04/2019 00:30,2,0.000,ALERT,212.16,298.77,60.043,1546579804,"201051344001135","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1184877.7,1184877.7,7798,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579844,72905.00
01/04/2019 00:30,2,0.000,ALERT,212.83,300.57,60.028,1546579804,"201051344000983","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4105,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579846,72906.00
01/04/2019 00:30,2,0.000,ALERT,212.61,298.47,60.028,1546579804,"201051344001203","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1193514.2,1193514.2,7835,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546579848,72907.00
01/04/2019 00:30,2,0.000,ALERT,212.38,299.07,60.017,1546579804,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7820,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579849,72908.00
01/04/2019 00:30,2,0.000,ALERT,212.16,298.47,60.028,1546579804,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1182834.1,1182834.1,7814,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579851,72909.00
01/04/2019 00:30,2,0.000,ALERT,213.06,299.97,60.028,1546579804,"201051344000867","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31629,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579853,72910.00
01/04/2019 00:30,2,0.000,ALERT,213.29,300.27,60.065,1546579804,"201051344000633","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1183788.2,1183788.2,31679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579855,72911.00
01/04/2019 00:30,2,0.000,ALERT,212.16,298.77,60.033,1546579804,"201051344000955","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1201583.1,1201583.1,7813,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579857,72912.00
01/04/2019 00:30,2,0.000,ALERT,212.83,299.97,60.033,1546579804,"201051344000648","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31621,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579858,72913.00
01/04/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1546579804,"201051344000645","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31621,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546579860,72914.00
01/04/2019 00:30,2,0.000,ALERT,212.83,300.87,60.038,1546579804,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,3972,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546579862,72915.00
01/04/2019 00:45,2,0.000,ALERT,213.06,301.47,60.028,1546580704,"201051344000579","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1212843.9,1212843.9,4112,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580707,72916.00
01/04/2019 00:45,2,0.000,ALERT,212.38,297.87,60.033,1546580704,"201051344001025","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1197546.0,1197546.0,7832,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580709,72917.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.77,60.033,1546580704,"201051344001093","174011545737251",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7819,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580711,72918.00
01/04/2019 00:45,2,0.000,ALERT,212.83,300.87,60.059,1546580704,"201051344000458","174011545737251",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,1199070.3,1199070.3,4115,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580712,72919.00
01/04/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1546580704,"201051344000890","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1194037.1,1194037.1,7810,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580714,72920.00
01/04/2019 00:45,2,0.000,ALERT,212.83,300.57,60.033,1546580704,"201051344000988","174011545737251",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,935848.1,935848.1,4133,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580716,72921.00
01/04/2019 00:45,2,0.000,ALERT,213.06,299.67,60.033,1546580704,"201051344000582","174011545737251",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,1173986.9,1173986.9,7780,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580718,72922.00
01/04/2019 00:45,2,0.000,ALERT,213.06,301.47,60.028,1546580704,"201051344000868","174011545737251",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,1186094.2,1186094.2,31632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580720,72923.00
01/04/2019 00:45,2,0.000,ALERT,213.51,301.17,60.033,1546580704,"201051344000576","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1199349.9,1199349.9,4091,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580721,72924.00
01/04/2019 00:45,2,0.000,ALERT,213.06,300.57,60.033,1546580704,"201051344001158","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1179421.4,1179421.4,4126,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580723,72925.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.17,60.043,1546580704,"201051344000917","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1190699.5,1190699.5,7787,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580725,72926.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.17,60.028,1546580704,"201051344000417","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,966902.4,966902.4,7851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580727,72927.00
01/04/2019 00:45,2,0.000,ALERT,212.83,298.77,60.033,1546580704,"201051344000685","174011545737251",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7817,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580729,72928.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.17,60.033,1546580704,"201051344000651","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7812,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580730,72929.00
01/04/2019 00:45,2,0.000,ALERT,212.83,301.47,60.028,1546580704,"201051344000594","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1203811.2,1203811.2,31608,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580732,72930.00
01/04/2019 00:45,2,0.000,ALERT,213.06,300.57,60.028,1546580704,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1187936.9,1187936.9,4118,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580734,72931.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.77,60.028,1546580704,"201051344000585","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1203530.5,1203530.5,7854,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580736,72932.00
01/04/2019 00:45,2,0.000,ALERT,213.51,300.87,60.028,1546580704,"201051344000853","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1203644.6,1203644.6,4121,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580738,72933.00
01/04/2019 00:45,2,0.000,ALERT,212.83,298.77,60.033,1546580704,"201051344001145","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7797,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580740,72934.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.77,60.070,1546580704,"201051344000438","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1196440.0,1196440.0,7810,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580742,72935.00
01/04/2019 00:45,2,0.000,ALERT,212.16,298.77,60.028,1546580704,"201051344001135","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7800,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580744,72936.00
01/04/2019 00:45,2,0.000,ALERT,213.06,300.87,60.033,1546580704,"201051344000983","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1203317.4,1203317.4,4107,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580745,72937.00
01/04/2019 00:45,2,0.000,ALERT,212.61,298.17,60.033,1546580704,"201051344001203","174011545737251",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,1193514.2,1193514.2,7837,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580747,72938.00
01/04/2019 00:45,2,0.000,ALERT,212.61,299.07,60.028,1546580704,"201051344001230","174011545737251",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580750,72939.00
01/04/2019 00:45,2,0.000,ALERT,212.16,298.47,60.033,1546580704,"201051344000646","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1182834.1,1182834.1,7816,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580751,72940.00
01/04/2019 00:45,2,0.000,ALERT,213.29,300.27,60.033,1546580704,"201051344000867","174011545737251",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,1184914.9,1184914.9,31631,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580753,72941.00
01/04/2019 00:45,2,0.000,ALERT,213.74,300.57,60.028,1546580704,"201051344000633","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1183788.2,1183788.2,31681,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580755,72942.00
01/04/2019 00:45,2,0.000,ALERT,212.16,298.77,60.049,1546580704,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1201583.1,1201583.1,7815,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580757,72943.00
01/04/2019 00:45,2,0.000,ALERT,213.29,300.27,60.070,1546580704,"201051344000648","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1191765.6,1191765.6,31623,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546580759,72944.00
01/04/2019 00:45,2,0.000,ALERT,213.51,300.57,60.028,1546580704,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,1196061.8,1196061.8,31623,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580760,72945.00
01/04/2019 00:45,2,0.000,ALERT,213.06,301.47,60.028,1546580704,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,1212944.3,1212944.3,3974,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546580762,72946.00
01/04/2019 01:00,2,0.000,ALERT,212.83,301.17,60.054,1546581603,"201051344000579","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1212843.9,1212843.9,4114,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581606,72947.00
01/04/2019 01:00,2,0.000,ALERT,211.93,297.26,60.038,1546581603,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7834,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581608,72948.00
01/04/2019 01:00,2,0.000,ALERT,212.16,297.87,60.065,1546581603,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1189576.1,1189576.1,7821,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581610,72949.00
01/04/2019 01:00,2,0.000,ALERT,212.61,300.57,60.038,1546581603,"201051344000458","174011545737251",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,1199070.3,1199070.3,4117,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581612,72950.00
01/04/2019 01:00,2,0.000,ALERT,211.93,298.17,60.028,1546581603,"201051344000890","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1194037.1,1194037.1,7812,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581614,72951.00
01/04/2019 01:00,2,0.000,ALERT,212.61,300.27,60.038,1546581603,"201051344000988","174011545737251",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,935848.1,935848.1,4135,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581615,72952.00
01/04/2019 01:00,2,0.000,ALERT,212.61,298.77,60.033,1546581603,"201051344000582","174011545737251",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,1173986.9,1173986.9,7782,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581617,72953.00
01/04/2019 01:00,2,0.000,ALERT,212.61,301.17,59.985,1546581603,"201051344000868","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1186094.2,1186094.2,31634,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581619,72954.00
01/04/2019 01:00,2,0.000,ALERT,213.06,301.17,60.033,1546581603,"201051344000576","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1199349.9,1199349.9,4093,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581621,72955.00
01/04/2019 01:00,2,0.000,ALERT,212.83,300.57,60.033,1546581603,"201051344001158","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1179421.4,1179421.4,4128,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581623,72956.00
01/04/2019 01:00,2,0.000,ALERT,212.16,297.26,60.033,1546581603,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1190699.5,1190699.5,7789,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581625,72957.00
01/04/2019 01:00,2,0.000,ALERT,212.38,297.26,60.033,1546581603,"201051344000417","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,966902.4,966902.4,7853,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581627,72958.00
01/04/2019 01:00,2,0.000,ALERT,212.38,297.87,60.033,1546581603,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7819,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581628,72959.00
01/04/2019 01:00,2,0.000,ALERT,212.16,297.26,60.038,1546581603,"201051344000651","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1188793.9,1188793.9,7814,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581630,72960.00
01/04/2019 01:00,2,0.000,ALERT,212.38,301.17,60.028,1546581603,"201051344000594","174011545737251",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,1203811.2,1203811.2,31610,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581632,72961.00
01/04/2019 01:00,2,0.000,ALERT,212.83,300.57,60.017,1546581603,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1187936.9,1187936.9,4120,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581634,72962.00
01/04/2019 01:00,2,0.000,ALERT,212.16,298.17,60.043,1546581603,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1203530.5,1203530.5,7856,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581636,72963.00
01/04/2019 01:00,2,0.000,ALERT,213.29,300.57,60.038,1546581603,"201051344000853","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1203644.6,1203644.6,4123,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581638,72964.00
01/04/2019 01:00,2,0.000,ALERT,212.38,298.17,60.033,1546581603,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7799,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581640,72965.00
01/04/2019 01:00,2,0.000,ALERT,212.16,297.87,60.038,1546581603,"201051344000438","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7812,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581642,72966.00
01/04/2019 01:00,2,0.000,ALERT,211.70,297.87,60.022,1546581603,"201051344001135","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1184877.7,1184877.7,7802,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581644,72967.00
