ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 01:00,2,0.000,ALERT,212.61,300.57,59.990,1546581603,"201051344000983","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1203317.4,1203317.4,4109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581645,72968.00
01/04/2019 01:00,2,0.000,ALERT,212.16,297.57,60.033,1546581603,"201051344001203","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1193514.2,1193514.2,7839,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581647,72969.00
01/04/2019 01:00,2,0.000,ALERT,211.93,298.17,59.996,1546581603,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7824,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581649,72970.00
01/04/2019 01:00,2,0.000,ALERT,211.70,297.87,60.038,1546581603,"201051344000646","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1182834.1,1182834.1,7818,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581651,72971.00
01/04/2019 01:00,2,0.000,ALERT,213.06,300.27,59.996,1546581603,"201051344000867","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1184914.9,1184914.9,31633,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546581653,72972.00
01/04/2019 01:00,2,0.000,ALERT,213.29,300.27,59.996,1546581603,"201051344000633","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1183788.2,1183788.2,31683,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581655,72973.00
01/04/2019 01:00,2,0.000,ALERT,211.70,297.87,60.033,1546581603,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1201583.1,1201583.1,7817,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581656,72974.00
01/04/2019 01:00,2,0.000,ALERT,212.83,299.97,60.049,1546581603,"201051344000648","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1191765.6,1191765.6,31625,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581658,72975.00
01/04/2019 01:00,2,0.000,ALERT,213.06,300.57,60.038,1546581603,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1196061.8,1196061.8,31625,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581660,72976.00
01/04/2019 01:00,2,0.000,ALERT,212.83,301.17,60.038,1546581603,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,1212944.3,1212944.3,3976,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546581662,72977.00
01/04/2019 01:15,2,0.000,ALERT,213.51,301.77,59.985,1546582504,"201051344000579","174011545737251",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,1212843.9,1212843.9,4116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582507,72978.00
01/04/2019 01:15,2,0.000,ALERT,212.83,297.87,59.996,1546582504,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7836,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582509,72979.00
01/04/2019 01:15,2,0.000,ALERT,213.06,298.77,59.996,1546582504,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1189576.1,1189576.1,7823,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582510,72980.00
01/04/2019 01:15,2,0.000,ALERT,213.29,301.17,59.990,1546582504,"201051344000458","174011545737251",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,1199070.3,1199070.3,4119,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582512,72981.00
01/04/2019 01:15,2,0.000,ALERT,212.83,299.07,59.996,1546582504,"201051344000890","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1194037.1,1194037.1,7814,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582514,72982.00
01/04/2019 01:15,2,0.000,ALERT,213.29,300.87,59.996,1546582504,"201051344000988","174011545737251",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,935848.1,935848.1,4137,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582516,72983.00
01/04/2019 01:15,2,0.000,ALERT,213.51,299.67,59.990,1546582504,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1173986.9,1173986.9,7784,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582518,72984.00
01/04/2019 01:15,2,0.000,ALERT,213.51,302.07,59.980,1546582504,"201051344000868","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1186094.2,1186094.2,31636,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582519,72985.00
01/04/2019 01:15,2,0.000,ALERT,213.96,301.77,59.985,1546582504,"201051344000576","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1199349.9,1199349.9,4095,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582521,72986.00
01/04/2019 01:15,2,0.000,ALERT,213.51,301.17,59.990,1546582504,"201051344001158","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4130,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582523,72987.00
01/04/2019 01:15,2,0.000,ALERT,213.06,298.47,60.012,1546582504,"201051344000917","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1190699.5,1190699.5,7791,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582525,72988.00
01/04/2019 01:15,2,0.000,ALERT,213.29,298.17,59.980,1546582504,"201051344000417","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,966902.4,966902.4,7855,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582527,72989.00
01/04/2019 01:15,2,0.000,ALERT,213.29,298.47,59.990,1546582504,"201051344000685","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1195009.9,1195009.9,7821,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582528,72990.00
01/04/2019 01:15,2,0.000,ALERT,213.06,297.87,60.001,1546582504,"201051344000651","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1188793.9,1188793.9,7816,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582530,72991.00
01/04/2019 01:15,2,0.000,ALERT,213.29,301.77,59.990,1546582504,"201051344000594","174011545737251",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,1203811.2,1203811.2,31612,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582532,72992.00
01/04/2019 01:15,2,0.000,ALERT,213.51,301.17,59.990,1546582504,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4122,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582534,72993.00
01/04/2019 01:15,2,0.000,ALERT,213.06,298.77,59.990,1546582504,"201051344000585","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1203530.5,1203530.5,7858,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582536,72994.00
01/04/2019 01:15,2,0.000,ALERT,213.96,301.17,59.990,1546582504,"201051344000853","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4125,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582538,72995.00
01/04/2019 01:15,2,0.000,ALERT,213.29,298.77,59.996,1546582504,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582540,72996.00
01/04/2019 01:15,2,0.000,ALERT,213.06,298.77,59.990,1546582504,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7814,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582541,72997.00
01/04/2019 01:15,2,0.000,ALERT,212.61,298.77,59.953,1546582504,"201051344001135","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1184877.7,1184877.7,7804,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582543,72998.00
01/04/2019 01:15,2,0.000,ALERT,213.51,301.47,59.985,1546582504,"201051344000983","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1203317.4,1203317.4,4111,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582545,72999.00
01/04/2019 01:15,2,0.000,ALERT,213.06,298.47,60.028,1546582504,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1193514.2,1193514.2,7841,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582547,73000.00
01/04/2019 01:15,2,0.000,ALERT,212.83,299.07,59.996,1546582504,"201051344001230","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1188105.7,1188105.7,7826,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582549,73001.00
01/04/2019 01:15,2,0.000,ALERT,212.61,298.47,59.996,1546582504,"201051344000646","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1182834.1,1182834.1,7820,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546582551,73002.00
01/04/2019 01:15,2,0.000,ALERT,213.74,300.87,59.990,1546582504,"201051344000867","174011545737251",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31635,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582552,73003.00
01/04/2019 01:15,2,0.000,ALERT,214.19,300.87,59.990,1546582504,"201051344000633","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31685,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582554,73004.00
01/04/2019 01:15,2,0.000,ALERT,212.61,298.77,59.990,1546582504,"201051344000955","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1201583.1,1201583.1,7819,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582556,73005.00
01/04/2019 01:15,2,0.000,ALERT,213.74,300.57,59.985,1546582504,"201051344000648","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1191765.6,1191765.6,31627,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582558,73006.00
01/04/2019 01:15,2,0.000,ALERT,213.96,301.17,59.990,1546582504,"201051344000645","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1196061.8,1196061.8,31627,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582560,73007.00
01/04/2019 01:15,2,0.000,ALERT,213.51,301.77,60.006,1546582504,"201051344000569","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1212944.3,1212944.3,3978,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546582561,73008.00
01/04/2019 01:30,2,0.000,ALERT,213.51,301.77,60.017,1546583404,"201051344000579","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1212843.9,1212843.9,4118,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583407,73009.00
01/04/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1546583404,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1197546.0,1197546.0,7838,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583409,73010.00
01/04/2019 01:30,2,0.000,ALERT,213.06,299.07,60.012,1546583404,"201051344001093","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583411,73011.00
01/04/2019 01:30,2,0.000,ALERT,213.29,301.47,60.001,1546583404,"201051344000458","174011545737251",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,1199070.3,1199070.3,4121,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583413,73012.00
01/04/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1546583404,"201051344000890","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1194037.1,1194037.1,7816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583415,73013.00
01/04/2019 01:30,2,0.000,ALERT,213.29,301.17,60.012,1546583404,"201051344000988","174011545737251",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,935848.1,935848.1,4139,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583416,73014.00
01/04/2019 01:30,2,0.000,ALERT,213.51,299.97,60.022,1546583404,"201051344000582","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1173986.9,1173986.9,7786,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583418,73015.00
01/04/2019 01:30,2,0.000,ALERT,213.51,302.07,60.017,1546583404,"201051344000868","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1186094.2,1186094.2,31638,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583420,73016.00
01/04/2019 01:30,2,0.000,ALERT,213.96,301.77,60.006,1546583404,"201051344000576","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1199349.9,1199349.9,4097,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583422,73017.00
01/04/2019 01:30,2,0.000,ALERT,213.74,301.17,60.017,1546583404,"201051344001158","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4132,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583424,73018.00
01/04/2019 01:30,2,0.000,ALERT,213.29,298.47,60.017,1546583404,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1190699.5,1190699.5,7793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583425,73019.00
01/04/2019 01:30,2,0.000,ALERT,213.29,298.47,60.028,1546583404,"201051344000417","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,966902.4,966902.4,7857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583427,73020.00
01/04/2019 01:30,2,0.000,ALERT,213.51,299.07,60.022,1546583404,"201051344000685","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7823,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583429,73021.00
01/04/2019 01:30,2,0.000,ALERT,213.29,298.47,60.028,1546583404,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1188793.9,1188793.9,7818,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583431,73022.00
01/04/2019 01:30,2,0.000,ALERT,213.29,301.77,60.033,1546583404,"201051344000594","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1203811.2,1203811.2,31614,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583433,73023.00
01/04/2019 01:30,2,0.000,ALERT,213.74,301.17,59.980,1546583404,"201051344000469","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4124,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583435,73024.00
01/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.038,1546583404,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1203530.5,1203530.5,7860,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583437,73025.00
01/04/2019 01:30,2,0.000,ALERT,213.96,301.17,60.001,1546583404,"201051344000853","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1203644.6,1203644.6,4127,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583439,73026.00
01/04/2019 01:30,2,0.000,ALERT,213.29,299.37,60.028,1546583404,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583440,73027.00
01/04/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1546583404,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7816,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583442,73028.00
01/04/2019 01:30,2,0.000,ALERT,212.83,299.07,59.985,1546583404,"201051344001135","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1184877.7,1184877.7,7806,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583444,73029.00
01/04/2019 01:30,2,0.000,ALERT,213.51,301.47,60.006,1546583404,"201051344000983","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1203317.4,1203317.4,4113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583446,73030.00
01/04/2019 01:30,2,0.000,ALERT,213.29,298.77,60.022,1546583404,"201051344001203","174011545737251",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,1193514.2,1193514.2,7843,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583448,73031.00
01/04/2019 01:30,2,0.000,ALERT,213.06,299.37,60.022,1546583404,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7828,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583450,73032.00
01/04/2019 01:30,2,0.000,ALERT,212.83,299.07,60.022,1546583404,"201051344000646","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1182834.1,1182834.1,7822,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583452,73033.00
01/04/2019 01:30,2,0.000,ALERT,213.74,300.87,60.054,1546583404,"201051344000867","174011545737251",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31637,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583453,73034.00
01/04/2019 01:30,2,0.000,ALERT,214.19,300.87,60.012,1546583404,"201051344000633","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31687,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583455,73035.00
01/04/2019 01:30,2,0.000,ALERT,212.83,299.07,60.022,1546583404,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1201583.1,1201583.1,7821,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546583457,73036.00
01/04/2019 01:30,2,0.000,ALERT,213.74,300.57,59.975,1546583404,"201051344000648","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1191765.6,1191765.6,31629,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583459,73037.00
01/04/2019 01:30,2,0.000,ALERT,213.96,301.17,60.017,1546583404,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1196061.8,1196061.8,31629,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583461,73038.00
01/04/2019 01:30,2,0.000,ALERT,213.51,301.77,60.012,1546583404,"201051344000569","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1212944.3,1212944.3,3980,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546583463,73039.00
01/04/2019 01:45,2,0.000,ALERT,213.06,300.57,60.049,1546584304,"201051344000579","174011545737251",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,1212843.9,1212843.9,4120,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584307,73040.00
01/04/2019 01:45,2,0.000,ALERT,212.61,298.77,60.012,1546584304,"201051344001025","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1197546.0,1197546.0,7840,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584309,73041.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.37,60.017,1546584304,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,1189576.1,1189576.1,7827,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584311,73042.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.97,60.012,1546584304,"201051344000458","174011545737251",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,1199070.3,1199070.3,4123,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584312,73043.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.67,60.012,1546584304,"201051344000890","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1194037.1,1194037.1,7818,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584314,73044.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.97,60.017,1546584304,"201051344000988","174011545737251",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,935848.1,935848.1,4141,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584316,73045.00
01/04/2019 01:45,2,0.000,ALERT,213.29,300.27,60.006,1546584304,"201051344000582","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1173986.9,1173986.9,7788,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584318,73046.00
01/04/2019 01:45,2,0.000,ALERT,212.83,300.87,60.017,1546584304,"201051344000868","174011545737251",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,1186094.2,1186094.2,31640,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584320,73047.00
01/04/2019 01:45,2,0.000,ALERT,213.51,300.87,60.012,1546584304,"201051344000576","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1199349.9,1199349.9,4099,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584321,73048.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.97,60.012,1546584304,"201051344001158","174011545737251",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,1179421.4,1179421.4,4134,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584323,73049.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.07,60.006,1546584304,"201051344000917","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1190699.5,1190699.5,7795,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584325,73050.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.07,60.012,1546584304,"201051344000417","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,966902.4,966902.4,7859,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584327,73051.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.37,60.006,1546584304,"201051344000685","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1195009.9,1195009.9,7825,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584329,73052.00
01/04/2019 01:45,2,0.000,ALERT,213.06,298.77,60.012,1546584304,"201051344000651","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7820,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584330,73053.00
01/04/2019 01:45,2,0.000,ALERT,212.61,300.87,60.012,1546584304,"201051344000594","174011545737251",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,1203811.2,1203811.2,31616,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584332,73054.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.97,60.017,1546584304,"201051344000469","174011545737251",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,1187936.9,1187936.9,4126,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584334,73055.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.67,60.017,1546584304,"201051344000585","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1203530.5,1203530.5,7862,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584336,73056.00
01/04/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1546584304,"201051344000853","174011545737251",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,1203644.6,1203644.6,4129,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584338,73057.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.67,60.012,1546584304,"201051344001145","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584340,73058.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1546584304,"201051344000438","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1196440.0,1196440.0,7818,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584342,73059.00
01/04/2019 01:45,2,0.000,ALERT,212.61,299.37,60.012,1546584304,"201051344001135","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7808,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584344,73060.00
01/04/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1546584304,"201051344000983","174011545737251",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,1203317.4,1203317.4,4115,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584346,73061.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.07,59.969,1546584304,"201051344001203","174011545737251",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,1193514.2,1193514.2,7845,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584347,73062.00
01/04/2019 01:45,2,0.000,ALERT,212.83,299.67,60.017,1546584304,"201051344001230","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1188105.7,1188105.7,7830,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584349,73063.00
01/04/2019 01:45,2,0.000,ALERT,212.61,299.37,60.006,1546584304,"201051344000646","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1182834.1,1182834.1,7824,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584351,73064.00
01/04/2019 01:45,2,0.000,ALERT,213.29,299.67,59.980,1546584304,"201051344000867","174011545737251",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,1184914.9,1184914.9,31639,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584353,73065.00
01/04/2019 01:45,2,0.000,ALERT,213.51,299.67,60.017,1546584304,"201051344000633","174011545737251",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,1183788.2,1183788.2,31689,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584355,73066.00
01/04/2019 01:45,2,0.000,ALERT,212.38,299.37,60.054,1546584304,"201051344000955","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1201583.1,1201583.1,7823,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584357,73067.00
01/04/2019 01:45,2,0.000,ALERT,213.06,299.37,60.017,1546584304,"201051344000648","174011545737251",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,1191765.6,1191765.6,31631,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546584358,73068.00
01/04/2019 01:45,2,0.000,ALERT,213.29,299.97,60.012,1546584304,"201051344000645","174011545737251",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,1196061.8,1196061.8,31631,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584360,73069.00
01/04/2019 01:45,2,0.000,ALERT,213.06,300.57,60.012,1546584304,"201051344000569","174011545737251",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,1212944.3,1212944.3,3982,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546584362,73070.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.87,60.022,1546585204,"201051344000579","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1212843.9,1212843.9,4122,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585207,73071.00
01/04/2019 02:00,2,0.000,ALERT,212.16,297.87,60.022,1546585204,"201051344001025","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1197546.0,1197546.0,7842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585209,73072.00
01/04/2019 02:00,2,0.000,ALERT,212.38,298.47,59.985,1546585204,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1189576.1,1189576.1,7829,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585211,73073.00
01/04/2019 02:00,2,0.000,ALERT,212.83,300.27,60.028,1546585204,"201051344000458","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1199070.3,1199070.3,4125,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585213,73074.00
01/04/2019 02:00,2,0.000,ALERT,212.16,299.07,60.043,1546585204,"201051344000890","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1194037.1,1194037.1,7820,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585215,73075.00
01/04/2019 02:00,2,0.000,ALERT,212.83,299.97,60.033,1546585204,"201051344000988","174011545737251",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,935848.1,935848.1,4143,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585216,73076.00
01/04/2019 02:00,2,0.000,ALERT,212.83,299.37,60.054,1546585204,"201051344000582","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1173986.9,1173986.9,7790,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585218,73077.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.87,60.028,1546585204,"201051344000868","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1186094.2,1186094.2,31642,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585220,73078.00
01/04/2019 02:00,2,0.000,ALERT,213.51,300.87,60.028,1546585204,"201051344000576","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1199349.9,1199349.9,4101,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585222,73079.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.27,60.022,1546585204,"201051344001158","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1179421.4,1179421.4,4136,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585224,73080.00
01/04/2019 02:00,2,0.000,ALERT,212.61,298.17,60.022,1546585204,"201051344000917","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1190699.5,1190699.5,7797,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585225,73081.00
01/04/2019 02:00,2,0.000,ALERT,212.38,297.87,60.022,1546585204,"201051344000417","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,966902.4,966902.4,7861,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585227,73082.00
01/04/2019 02:00,2,0.000,ALERT,212.61,298.77,60.038,1546585204,"201051344000685","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1195009.9,1195009.9,7827,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585229,73083.00
01/04/2019 02:00,2,0.000,ALERT,212.38,297.87,60.022,1546585204,"201051344000651","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7822,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585231,73084.00
01/04/2019 02:00,2,0.000,ALERT,212.61,300.87,60.033,1546585204,"201051344000594","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1203811.2,1203811.2,31618,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585233,73085.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.27,60.043,1546585204,"201051344000469","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1187936.9,1187936.9,4128,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585235,73086.00
01/04/2019 02:00,2,0.000,ALERT,212.38,298.77,60.022,1546585204,"201051344000585","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1203530.5,1203530.5,7864,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585237,73087.00
01/04/2019 02:00,2,0.000,ALERT,213.51,300.27,60.033,1546585204,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1203644.6,1203644.6,4131,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585238,73088.00
01/04/2019 02:00,2,0.000,ALERT,212.61,298.77,60.017,1546585204,"201051344001145","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7807,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585240,73089.00
01/04/2019 02:00,2,0.000,ALERT,212.38,298.47,60.017,1546585204,"201051344000438","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1196440.0,1196440.0,7820,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585242,73090.00
01/04/2019 02:00,2,0.000,ALERT,211.93,298.47,60.022,1546585204,"201051344001135","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1184877.7,1184877.7,7810,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585244,73091.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.27,60.012,1546585204,"201051344000983","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1203317.4,1203317.4,4117,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585246,73092.00
01/04/2019 02:00,2,0.000,ALERT,212.38,298.17,60.017,1546585204,"201051344001203","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1193514.2,1193514.2,7847,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585248,73093.00
01/04/2019 02:00,2,0.000,ALERT,212.38,299.07,60.022,1546585204,"201051344001230","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1188105.7,1188105.7,7832,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585249,73094.00
01/04/2019 02:00,2,0.000,ALERT,211.93,298.47,60.022,1546585204,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1182834.1,1182834.1,7826,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585251,73095.00
01/04/2019 02:00,2,0.000,ALERT,213.29,299.97,60.033,1546585204,"201051344000867","174011545737251",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31641,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585253,73096.00
01/04/2019 02:00,2,0.000,ALERT,213.74,299.97,60.001,1546585204,"201051344000633","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1183788.2,1183788.2,31691,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585255,73097.00
01/04/2019 02:00,2,0.000,ALERT,211.93,298.77,60.022,1546585204,"201051344000955","174011545737251",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,1201583.1,1201583.1,7825,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585257,73098.00
01/04/2019 02:00,2,0.000,ALERT,213.06,299.37,59.996,1546585204,"201051344000648","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31633,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546585259,73099.00
01/04/2019 02:00,2,0.000,ALERT,213.51,300.27,60.017,1546585204,"201051344000645","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31633,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585260,73100.00
01/04/2019 02:00,2,0.000,ALERT,213.06,300.87,60.065,1546585204,"201051344000569","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1212944.3,1212944.3,3984,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546585262,73101.00
01/04/2019 02:15,2,0.000,ALERT,213.06,301.17,60.006,1546586104,"201051344000579","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4124,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586107,73102.00
01/04/2019 02:15,2,0.000,ALERT,212.16,297.87,60.001,1546586104,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1197546.0,1197546.0,7844,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586109,73103.00
01/04/2019 02:15,2,0.000,ALERT,212.61,298.77,60.006,1546586104,"201051344001093","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7831,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586111,73104.00
01/04/2019 02:15,2,0.000,ALERT,212.83,300.57,60.006,1546586104,"201051344000458","174011545737251",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,1199070.3,1199070.3,4127,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586112,73105.00
01/04/2019 02:15,2,0.000,ALERT,212.38,298.77,60.038,1546586104,"201051344000890","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1194037.1,1194037.1,7822,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586114,73106.00
01/04/2019 02:15,2,0.000,ALERT,212.83,300.27,60.006,1546586104,"201051344000988","174011545737251",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,935848.1,935848.1,4145,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586116,73107.00
01/04/2019 02:15,2,0.000,ALERT,213.06,299.67,60.001,1546586104,"201051344000582","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1173986.9,1173986.9,7792,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586118,73108.00
01/04/2019 02:15,2,0.000,ALERT,213.06,301.17,60.006,1546586104,"201051344000868","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1186094.2,1186094.2,31644,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586120,73109.00
01/04/2019 02:15,2,0.000,ALERT,213.51,300.87,60.001,1546586104,"201051344000576","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4103,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586122,73110.00
01/04/2019 02:15,2,0.000,ALERT,213.06,300.27,60.012,1546586104,"201051344001158","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1179421.4,1179421.4,4138,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586123,73111.00
01/04/2019 02:15,2,0.000,ALERT,212.83,298.17,60.006,1546586104,"201051344000917","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1190699.5,1190699.5,7799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586125,73112.00
