ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 02:15,2,0.000,ALERT,212.83,298.17,60.006,1546586104,"201051344000417","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,966902.4,966902.4,7863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586127,73113.00
01/04/2019 02:15,2,0.000,ALERT,212.83,298.47,59.990,1546586104,"201051344000685","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7829,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586129,73114.00
01/04/2019 02:15,2,0.000,ALERT,212.61,298.17,60.028,1546586104,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1188793.9,1188793.9,7824,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586131,73115.00
01/04/2019 02:15,2,0.000,ALERT,212.61,300.87,60.001,1546586104,"201051344000594","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1203811.2,1203811.2,31620,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586133,73116.00
01/04/2019 02:15,2,0.000,ALERT,213.06,300.27,59.975,1546586104,"201051344000469","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4130,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586135,73117.00
01/04/2019 02:15,2,0.000,ALERT,212.83,299.07,60.012,1546586104,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1203530.5,1203530.5,7866,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586137,73118.00
01/04/2019 02:15,2,0.000,ALERT,213.51,300.27,60.006,1546586104,"201051344000853","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4133,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586139,73119.00
01/04/2019 02:15,2,0.000,ALERT,212.83,299.07,60.028,1546586104,"201051344001145","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1202454.5,1202454.5,7809,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586140,73120.00
01/04/2019 02:15,2,0.000,ALERT,212.61,298.47,59.959,1546586104,"201051344000438","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1196440.0,1196440.0,7822,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586142,73121.00
01/04/2019 02:15,2,0.000,ALERT,212.16,298.47,60.012,1546586104,"201051344001135","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1184877.7,1184877.7,7812,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586144,73122.00
01/04/2019 02:15,2,0.000,ALERT,213.06,300.57,60.006,1546586104,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1203317.4,1203317.4,4119,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586146,73123.00
01/04/2019 02:15,2,0.000,ALERT,212.61,298.47,60.006,1546586104,"201051344001203","174011545737251",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,1193514.2,1193514.2,7849,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586148,73124.00
01/04/2019 02:15,2,0.000,ALERT,212.61,299.07,59.996,1546586104,"201051344001230","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7834,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586149,73125.00
01/04/2019 02:15,2,0.000,ALERT,212.16,298.47,60.001,1546586104,"201051344000646","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1182834.1,1182834.1,7828,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586151,73126.00
01/04/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1546586104,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31643,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586153,73127.00
01/04/2019 02:15,2,0.000,ALERT,213.74,300.27,60.001,1546586104,"201051344000633","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1183788.2,1183788.2,31693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546586155,73128.00
01/04/2019 02:15,2,0.000,ALERT,212.16,298.77,60.001,1546586104,"201051344000955","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1201583.1,1201583.1,7827,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586157,73129.00
01/04/2019 02:15,2,0.000,ALERT,213.06,299.67,60.006,1546586104,"201051344000648","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31635,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586159,73130.00
01/04/2019 02:15,2,0.000,ALERT,213.51,300.27,60.054,1546586104,"201051344000645","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31635,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586160,73131.00
01/04/2019 02:15,2,0.000,ALERT,213.06,300.87,60.006,1546586104,"201051344000569","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1212944.3,1212944.3,3986,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546586162,73132.00
01/04/2019 02:30,2,0.000,ALERT,213.06,300.87,60.006,1546587004,"201051344000579","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4126,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587007,73133.00
01/04/2019 02:30,2,0.000,ALERT,212.61,298.47,60.012,1546587004,"201051344001025","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1197546.0,1197546.0,7846,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587009,73134.00
01/04/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1546587004,"201051344001093","174011545737251",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7833,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587011,73135.00
01/04/2019 02:30,2,0.000,ALERT,213.06,300.27,60.001,1546587004,"201051344000458","174011545737251",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,1199070.3,1199070.3,4129,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587013,73136.00
01/04/2019 02:30,2,0.000,ALERT,212.83,299.37,60.033,1546587004,"201051344000890","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1194037.1,1194037.1,7824,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587014,73137.00
01/04/2019 02:30,2,0.000,ALERT,212.83,299.97,59.996,1546587004,"201051344000988","174011545737251",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,935848.1,935848.1,4147,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587016,73138.00
01/04/2019 02:30,2,0.000,ALERT,213.29,300.27,60.001,1546587004,"201051344000582","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1173986.9,1173986.9,7794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587018,73139.00
01/04/2019 02:30,2,0.000,ALERT,213.06,300.87,60.006,1546587004,"201051344000868","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1186094.2,1186094.2,31646,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587020,73140.00
01/04/2019 02:30,2,0.000,ALERT,213.51,300.87,60.001,1546587004,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4105,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587022,73141.00
01/04/2019 02:30,2,0.000,ALERT,213.29,299.97,60.001,1546587004,"201051344001158","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1179421.4,1179421.4,4140,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587023,73142.00
01/04/2019 02:30,2,0.000,ALERT,213.06,298.77,60.012,1546587004,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1190699.5,1190699.5,7801,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587025,73143.00
01/04/2019 02:30,2,0.000,ALERT,213.06,298.77,60.012,1546587004,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,966902.4,966902.4,7865,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587027,73144.00
01/04/2019 02:30,2,0.000,ALERT,213.29,299.07,60.006,1546587004,"201051344000685","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7831,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587029,73145.00
01/04/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1546587004,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1188793.9,1188793.9,7826,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587031,73146.00
01/04/2019 02:30,2,0.000,ALERT,212.83,300.87,60.001,1546587004,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1203811.2,1203811.2,31622,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587032,73147.00
01/04/2019 02:30,2,0.000,ALERT,213.29,299.97,60.006,1546587004,"201051344000469","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4132,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587034,73148.00
01/04/2019 02:30,2,0.000,ALERT,213.06,299.37,60.006,1546587004,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1203530.5,1203530.5,7868,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587036,73149.00
01/04/2019 02:30,2,0.000,ALERT,213.74,299.97,60.006,1546587004,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4135,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587038,73150.00
01/04/2019 02:30,2,0.000,ALERT,213.06,299.37,60.006,1546587004,"201051344001145","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1202454.5,1202454.5,7811,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587040,73151.00
01/04/2019 02:30,2,0.000,ALERT,213.06,299.37,60.001,1546587004,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1196440.0,1196440.0,7824,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587042,73152.00
01/04/2019 02:30,2,0.000,ALERT,212.61,299.07,60.006,1546587004,"201051344001135","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7814,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587044,73153.00
01/04/2019 02:30,2,0.000,ALERT,213.06,300.27,60.001,1546587004,"201051344000983","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4121,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587046,73154.00
01/04/2019 02:30,2,0.000,ALERT,213.06,299.07,60.006,1546587004,"201051344001203","174011545737251",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,1193514.2,1193514.2,7851,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587048,73155.00
01/04/2019 02:30,2,0.000,ALERT,212.83,299.67,60.012,1546587004,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7836,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587050,73156.00
01/04/2019 02:30,2,0.000,ALERT,212.61,299.07,60.012,1546587004,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1182834.1,1182834.1,7830,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587051,73157.00
01/04/2019 02:30,2,0.000,ALERT,213.51,299.67,60.001,1546587004,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31645,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587053,73158.00
01/04/2019 02:30,2,0.000,ALERT,213.74,299.97,60.006,1546587004,"201051344000633","174011545737251",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,1183788.2,1183788.2,31695,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587055,73159.00
01/04/2019 02:30,2,0.000,ALERT,212.61,299.37,60.017,1546587004,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1201583.1,1201583.1,7829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587057,73160.00
01/04/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1546587004,"201051344000648","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31637,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587059,73161.00
01/04/2019 02:30,2,0.000,ALERT,213.51,299.97,60.006,1546587004,"201051344000645","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587060,73162.00
01/04/2019 02:30,2,0.000,ALERT,213.29,300.57,60.022,1546587004,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,3988,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587062,73163.00
01/04/2019 02:45,2,0.000,ALERT,213.06,301.17,60.001,1546587904,"201051344000579","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4128,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587907,73164.00
01/04/2019 02:45,2,0.000,ALERT,212.38,298.17,60.001,1546587904,"201051344001025","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1197546.0,1197546.0,7848,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587909,73165.00
01/04/2019 02:45,2,0.000,ALERT,212.61,299.07,59.996,1546587904,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1189576.1,1189576.1,7835,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587911,73166.00
01/04/2019 02:45,2,0.000,ALERT,212.83,300.57,60.006,1546587904,"201051344000458","174011545737251",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,1199070.3,1199070.3,4131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587913,73167.00
01/04/2019 02:45,2,0.000,ALERT,212.61,299.37,60.006,1546587904,"201051344000890","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1194037.1,1194037.1,7826,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587914,73168.00
01/04/2019 02:45,2,0.000,ALERT,212.83,300.27,59.953,1546587904,"201051344000988","174011545737251",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,935848.1,935848.1,4149,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587916,73169.00
01/04/2019 02:45,2,0.000,ALERT,213.06,299.97,60.001,1546587904,"201051344000582","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1173986.9,1173986.9,7796,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587918,73170.00
01/04/2019 02:45,2,0.000,ALERT,213.06,301.17,60.006,1546587904,"201051344000868","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1186094.2,1186094.2,31648,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587920,73171.00
01/04/2019 02:45,2,0.000,ALERT,213.51,301.17,60.006,1546587904,"201051344000576","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4107,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587922,73172.00
01/04/2019 02:45,2,0.000,ALERT,213.06,300.27,60.006,1546587904,"201051344001158","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1179421.4,1179421.4,4142,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587923,73173.00
01/04/2019 02:45,2,0.000,ALERT,212.83,298.47,59.969,1546587904,"201051344000917","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1190699.5,1190699.5,7803,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587925,73174.00
01/04/2019 02:45,2,0.000,ALERT,212.83,298.47,60.006,1546587904,"201051344000417","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,966902.4,966902.4,7867,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587927,73175.00
01/04/2019 02:45,2,0.000,ALERT,213.06,299.07,60.006,1546587904,"201051344000685","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1195009.9,1195009.9,7833,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587929,73176.00
01/04/2019 02:45,2,0.000,ALERT,212.83,298.17,60.006,1546587904,"201051344000651","174011545737251",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7828,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587931,73177.00
01/04/2019 02:45,2,0.000,ALERT,212.83,301.17,60.006,1546587904,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1203811.2,1203811.2,31624,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587932,73178.00
01/04/2019 02:45,2,0.000,ALERT,213.06,300.27,59.980,1546587904,"201051344000469","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4134,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587934,73179.00
01/04/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1546587904,"201051344000585","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1203530.5,1203530.5,7870,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587936,73180.00
01/04/2019 02:45,2,0.000,ALERT,213.51,300.27,60.006,1546587904,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587938,73181.00
01/04/2019 02:45,2,0.000,ALERT,212.83,299.37,60.012,1546587904,"201051344001145","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7813,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587940,73182.00
01/04/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1546587904,"201051344000438","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1196440.0,1196440.0,7826,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587942,73183.00
01/04/2019 02:45,2,0.000,ALERT,212.38,299.07,60.001,1546587904,"201051344001135","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7816,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587944,73184.00
01/04/2019 02:45,2,0.000,ALERT,213.06,300.57,60.006,1546587904,"201051344000983","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4123,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587946,73185.00
01/04/2019 02:45,2,0.000,ALERT,212.61,298.77,60.001,1546587904,"201051344001203","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1193514.2,1193514.2,7853,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587948,73186.00
01/04/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1546587904,"201051344001230","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1188105.7,1188105.7,7838,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587950,73187.00
01/04/2019 02:45,2,0.000,ALERT,212.38,298.77,59.953,1546587904,"201051344000646","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1182834.1,1182834.1,7832,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587951,73188.00
01/04/2019 02:45,2,0.000,ALERT,213.29,300.27,60.006,1546587904,"201051344000867","174011545737251",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31647,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587953,73189.00
01/04/2019 02:45,2,0.000,ALERT,213.74,300.27,60.006,1546587904,"201051344000633","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1183788.2,1183788.2,31697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587955,73190.00
01/04/2019 02:45,2,0.000,ALERT,212.16,299.07,60.006,1546587904,"201051344000955","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1201583.1,1201583.1,7831,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587957,73191.00
01/04/2019 02:45,2,0.000,ALERT,213.06,299.67,60.006,1546587904,"201051344000648","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31639,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587959,73192.00
01/04/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1546587904,"201051344000645","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1196061.8,1196061.8,31639,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546587961,73193.00
01/04/2019 02:45,2,0.000,ALERT,213.06,301.17,60.017,1546587904,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,3990,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546587962,73194.00
01/04/2019 03:00,2,0.000,ALERT,212.83,300.87,60.006,1546588804,"201051344000579","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4130,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588807,73195.00
01/04/2019 03:00,2,0.000,ALERT,212.16,297.87,60.012,1546588804,"201051344001025","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1197546.0,1197546.0,7850,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588809,73196.00
01/04/2019 03:00,2,0.000,ALERT,212.38,298.77,60.017,1546588804,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1189576.1,1189576.1,7837,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588810,73197.00
01/04/2019 03:00,2,0.000,ALERT,212.61,300.27,60.006,1546588804,"201051344000458","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1199070.3,1199070.3,4133,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588812,73198.00
01/04/2019 03:00,2,0.000,ALERT,212.38,299.07,60.022,1546588804,"201051344000890","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1194037.1,1194037.1,7828,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588814,73199.00
01/04/2019 03:00,2,0.000,ALERT,212.61,299.97,60.006,1546588804,"201051344000988","174011545737251",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,935848.1,935848.1,4151,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588816,73200.00
01/04/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1546588804,"201051344000582","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1173986.9,1173986.9,7798,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588818,73201.00
01/04/2019 03:00,2,0.000,ALERT,212.83,300.57,60.012,1546588804,"201051344000868","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1186094.2,1186094.2,31650,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588820,73202.00
01/04/2019 03:00,2,0.000,ALERT,213.29,300.57,60.022,1546588804,"201051344000576","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4109,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588821,73203.00
01/04/2019 03:00,2,0.000,ALERT,212.83,299.97,60.012,1546588804,"201051344001158","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1179421.4,1179421.4,4144,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588823,73204.00
01/04/2019 03:00,2,0.000,ALERT,212.61,298.17,60.012,1546588804,"201051344000917","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1190699.5,1190699.5,7805,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588825,73205.00
01/04/2019 03:00,2,0.000,ALERT,212.61,298.17,60.012,1546588804,"201051344000417","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,966902.4,966902.4,7869,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588827,73206.00
01/04/2019 03:00,2,0.000,ALERT,212.83,298.77,60.017,1546588804,"201051344000685","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1195009.9,1195009.9,7835,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588829,73207.00
01/04/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1546588804,"201051344000651","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1188793.9,1188793.9,7830,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588831,73208.00
01/04/2019 03:00,2,0.000,ALERT,212.61,300.87,60.054,1546588804,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1203811.2,1203811.2,31626,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588832,73209.00
01/04/2019 03:00,2,0.000,ALERT,212.83,299.97,60.017,1546588804,"201051344000469","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4136,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588834,73210.00
01/04/2019 03:00,2,0.000,ALERT,212.61,298.77,60.017,1546588804,"201051344000585","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1203530.5,1203530.5,7872,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588836,73211.00
01/04/2019 03:00,2,0.000,ALERT,213.29,299.97,60.059,1546588804,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4139,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588838,73212.00
01/04/2019 03:00,2,0.000,ALERT,212.61,299.07,60.017,1546588804,"201051344001145","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1202454.5,1202454.5,7815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588840,73213.00
01/04/2019 03:00,2,0.000,ALERT,212.61,298.77,60.028,1546588804,"201051344000438","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1196440.0,1196440.0,7828,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588842,73214.00
01/04/2019 03:00,2,0.000,ALERT,212.16,298.77,59.996,1546588804,"201051344001135","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1184877.7,1184877.7,7818,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588844,73215.00
01/04/2019 03:00,2,0.000,ALERT,212.83,300.27,59.975,1546588804,"201051344000983","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4125,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588846,73216.00
01/04/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1546588804,"201051344001203","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1193514.2,1193514.2,7855,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588847,73217.00
01/04/2019 03:00,2,0.000,ALERT,212.38,299.07,60.012,1546588804,"201051344001230","174011545737251",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,1188105.7,1188105.7,7840,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588849,73218.00
01/04/2019 03:00,2,0.000,ALERT,212.16,298.47,60.012,1546588804,"201051344000646","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1182834.1,1182834.1,7834,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588851,73219.00
01/04/2019 03:00,2,0.000,ALERT,213.06,299.67,60.049,1546588804,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1184914.9,1184914.9,31649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588853,73220.00
01/04/2019 03:00,2,0.000,ALERT,213.51,299.67,59.964,1546588804,"201051344000633","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1183788.2,1183788.2,31699,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588855,73221.00
01/04/2019 03:00,2,0.000,ALERT,212.16,298.77,60.017,1546588804,"201051344000955","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1201583.1,1201583.1,7833,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588857,73222.00
01/04/2019 03:00,2,0.000,ALERT,212.83,299.37,60.012,1546588804,"201051344000648","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1191765.6,1191765.6,31641,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588859,73223.00
01/04/2019 03:00,2,0.000,ALERT,213.29,299.97,60.054,1546588804,"201051344000645","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1196061.8,1196061.8,31641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546588860,73224.00
01/04/2019 03:00,2,0.000,ALERT,212.83,300.57,60.006,1546588804,"201051344000569","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1212944.3,1212944.3,3992,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546588862,73225.00
01/04/2019 03:15,2,0.000,ALERT,213.29,301.47,60.022,1546589704,"201051344000579","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1212843.9,1212843.9,4132,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589707,73226.00
01/04/2019 03:15,2,0.000,ALERT,212.38,298.77,60.022,1546589704,"201051344001025","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1197546.0,1197546.0,7852,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589709,73227.00
01/04/2019 03:15,2,0.000,ALERT,212.61,299.37,60.022,1546589704,"201051344001093","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1189576.1,1189576.1,7839,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589711,73228.00
01/04/2019 03:15,2,0.000,ALERT,213.06,300.87,60.022,1546589704,"201051344000458","174011545737251",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,1199070.3,1199070.3,4135,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589713,73229.00
01/04/2019 03:15,2,0.000,ALERT,212.61,299.97,60.022,1546589704,"201051344000890","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1194037.1,1194037.1,7830,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589715,73230.00
01/04/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1546589704,"201051344000988","174011545737251",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,935848.1,935848.1,4153,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589717,73231.00
01/04/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1546589704,"201051344000582","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1173986.9,1173986.9,7800,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589719,73232.00
01/04/2019 03:15,2,0.000,ALERT,213.29,301.47,60.028,1546589704,"201051344000868","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1186094.2,1186094.2,31652,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589721,73233.00
01/04/2019 03:15,2,0.000,ALERT,213.74,301.17,60.028,1546589704,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1199349.9,1199349.9,4111,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589722,73234.00
01/04/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1546589704,"201051344001158","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4146,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589724,73235.00
01/04/2019 03:15,2,0.000,ALERT,212.83,299.37,60.022,1546589704,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1190699.5,1190699.5,7807,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589726,73236.00
01/04/2019 03:15,2,0.000,ALERT,212.83,299.07,60.017,1546589704,"201051344000417","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,966902.4,966902.4,7871,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589728,73237.00
01/04/2019 03:15,2,0.000,ALERT,213.06,299.67,60.028,1546589704,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1195009.9,1195009.9,7837,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589730,73238.00
01/04/2019 03:15,2,0.000,ALERT,212.83,298.77,60.022,1546589704,"201051344000651","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7832,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589732,73239.00
01/04/2019 03:15,2,0.000,ALERT,213.06,301.17,60.001,1546589704,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1203811.2,1203811.2,31628,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589734,73240.00
01/04/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1546589704,"201051344000469","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4138,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589736,73241.00
01/04/2019 03:15,2,0.000,ALERT,212.83,299.67,59.980,1546589704,"201051344000585","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1203530.5,1203530.5,7874,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589738,73242.00
01/04/2019 03:15,2,0.000,ALERT,213.74,300.57,60.022,1546589704,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589739,73243.00
01/04/2019 03:15,2,0.000,ALERT,213.06,299.67,60.028,1546589704,"201051344001145","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1202454.5,1202454.5,7817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589741,73244.00
01/04/2019 03:15,2,0.000,ALERT,212.83,299.67,60.022,1546589704,"201051344000438","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1196440.0,1196440.0,7830,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589743,73245.00
01/04/2019 03:15,2,0.000,ALERT,212.38,299.67,60.022,1546589704,"201051344001135","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7820,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589745,73246.00
01/04/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1546589704,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4127,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589747,73247.00
01/04/2019 03:15,2,0.000,ALERT,212.83,299.37,60.001,1546589704,"201051344001203","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1193514.2,1193514.2,7857,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589749,73248.00
01/04/2019 03:15,2,0.000,ALERT,212.61,299.97,60.022,1546589704,"201051344001230","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1188105.7,1188105.7,7842,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589750,73249.00
01/04/2019 03:15,2,0.000,ALERT,212.38,299.37,60.022,1546589704,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1182834.1,1182834.1,7836,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589752,73250.00
01/04/2019 03:15,2,0.000,ALERT,213.51,300.27,60.022,1546589704,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31651,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589754,73251.00
01/04/2019 03:15,2,0.000,ALERT,213.96,300.27,60.022,1546589704,"201051344000633","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31701,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589756,73252.00
01/04/2019 03:15,2,0.000,ALERT,212.38,299.67,60.022,1546589704,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1201583.1,1201583.1,7835,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589758,73253.00
01/04/2019 03:15,2,0.000,ALERT,213.29,299.97,59.980,1546589704,"201051344000648","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31643,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546589760,73254.00
01/04/2019 03:15,2,0.000,ALERT,213.51,300.57,60.070,1546589704,"201051344000645","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1196061.8,1196061.8,31643,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589762,73255.00
01/04/2019 03:15,2,0.000,ALERT,213.29,301.17,60.022,1546589704,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,3994,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546589763,73256.00
01/04/2019 03:30,2,0.000,ALERT,213.29,302.07,59.996,1546590604,"201051344000579","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1212843.9,1212843.9,4134,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590607,73257.00
