ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 03:30,2,0.000,ALERT,212.83,299.07,59.990,1546590604,"201051344001025","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1197546.0,1197546.0,7854,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590609,73258.00
01/04/2019 03:30,2,0.000,ALERT,213.06,299.67,59.975,1546590604,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1189576.1,1189576.1,7841,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590610,73259.00
01/04/2019 03:30,2,0.000,ALERT,213.06,301.77,60.001,1546590604,"201051344000458","174011545737251",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,1199070.3,1199070.3,4137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590612,73260.00
01/04/2019 03:30,2,0.000,ALERT,212.83,299.97,59.964,1546590604,"201051344000890","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1194037.1,1194037.1,7832,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590614,73261.00
01/04/2019 03:30,2,0.000,ALERT,213.06,301.47,60.043,1546590604,"201051344000988","174011545737251",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,935848.1,935848.1,4155,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590616,73262.00
01/04/2019 03:30,2,0.000,ALERT,213.51,300.57,59.996,1546590604,"201051344000582","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1173986.9,1173986.9,7802,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590618,73263.00
01/04/2019 03:30,2,0.000,ALERT,213.29,302.07,59.964,1546590604,"201051344000868","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1186094.2,1186094.2,31654,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590620,73264.00
01/04/2019 03:30,2,0.000,ALERT,213.74,302.07,59.990,1546590604,"201051344000576","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1199349.9,1199349.9,4113,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590621,73265.00
01/04/2019 03:30,2,0.000,ALERT,213.29,301.47,59.980,1546590604,"201051344001158","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4148,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590623,73266.00
01/04/2019 03:30,2,0.000,ALERT,213.06,299.07,59.996,1546590604,"201051344000917","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1190699.5,1190699.5,7809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590625,73267.00
01/04/2019 03:30,2,0.000,ALERT,213.29,299.37,59.996,1546590604,"201051344000417","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,966902.4,966902.4,7873,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590627,73268.00
01/04/2019 03:30,2,0.000,ALERT,213.29,299.67,59.996,1546590604,"201051344000685","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1195009.9,1195009.9,7839,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590629,73269.00
01/04/2019 03:30,2,0.000,ALERT,213.06,298.77,59.996,1546590604,"201051344000651","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1188793.9,1188793.9,7834,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590630,73270.00
01/04/2019 03:30,2,0.000,ALERT,212.83,302.07,60.038,1546590604,"201051344000594","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1203811.2,1203811.2,31630,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590632,73271.00
01/04/2019 03:30,2,0.000,ALERT,213.29,301.47,59.990,1546590604,"201051344000469","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4140,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590634,73272.00
01/04/2019 03:30,2,0.000,ALERT,213.06,299.97,59.996,1546590604,"201051344000585","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1203530.5,1203530.5,7876,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590636,73273.00
01/04/2019 03:30,2,0.000,ALERT,213.74,301.47,59.996,1546590604,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4143,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590638,73274.00
01/04/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1546590604,"201051344001145","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7819,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590640,73275.00
01/04/2019 03:30,2,0.000,ALERT,213.06,299.67,60.001,1546590604,"201051344000438","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1196440.0,1196440.0,7832,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590642,73276.00
01/04/2019 03:30,2,0.000,ALERT,212.61,299.67,59.953,1546590604,"201051344001135","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1184877.7,1184877.7,7822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590644,73277.00
01/04/2019 03:30,2,0.000,ALERT,213.29,301.77,59.969,1546590604,"201051344000983","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1203317.4,1203317.4,4129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590646,73278.00
01/04/2019 03:30,2,0.000,ALERT,213.06,299.37,59.959,1546590604,"201051344001203","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1193514.2,1193514.2,7859,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590648,73279.00
01/04/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1546590604,"201051344001230","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1188105.7,1188105.7,7844,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590650,73280.00
01/04/2019 03:30,2,0.000,ALERT,212.83,299.67,59.959,1546590604,"201051344000646","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1182834.1,1182834.1,7838,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590651,73281.00
01/04/2019 03:30,2,0.000,ALERT,213.51,301.17,59.990,1546590604,"201051344000867","174011545737251",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31653,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590653,73282.00
01/04/2019 03:30,2,0.000,ALERT,213.96,301.17,59.975,1546590604,"201051344000633","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31703,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590655,73283.00
01/04/2019 03:30,2,0.000,ALERT,212.61,299.67,59.985,1546590604,"201051344000955","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1201583.1,1201583.1,7837,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590657,73284.00
01/04/2019 03:30,2,0.000,ALERT,213.29,300.87,59.990,1546590604,"201051344000648","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31645,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590659,73285.00
01/04/2019 03:30,2,0.000,ALERT,213.74,301.47,59.996,1546590604,"201051344000645","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1196061.8,1196061.8,31645,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546590660,73286.00
01/04/2019 03:30,2,0.000,ALERT,213.29,302.07,60.038,1546590604,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,3996,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546590662,73287.00
01/04/2019 03:45,2,0.000,ALERT,213.51,301.77,60.043,1546591504,"201051344000579","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1212843.9,1212843.9,4136,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591507,73288.00
01/04/2019 03:45,2,0.000,ALERT,212.83,299.37,60.017,1546591504,"201051344001025","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1197546.0,1197546.0,7856,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591509,73289.00
01/04/2019 03:45,2,0.000,ALERT,213.06,299.97,60.017,1546591504,"201051344001093","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1189576.1,1189576.1,7843,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591511,73290.00
01/04/2019 03:45,2,0.000,ALERT,213.29,301.17,60.012,1546591504,"201051344000458","174011545737251",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,1199070.3,1199070.3,4139,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591513,73291.00
01/04/2019 03:45,2,0.000,ALERT,213.06,300.57,60.017,1546591504,"201051344000890","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1194037.1,1194037.1,7834,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591514,73292.00
01/04/2019 03:45,2,0.000,ALERT,213.29,300.87,59.975,1546591504,"201051344000988","174011545737251",0.00,3.00,0,296.36,302.98,0.0,0.0,0.000,935848.1,935848.1,4157,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591516,73293.00
01/04/2019 03:45,2,0.000,ALERT,213.51,300.87,60.022,1546591504,"201051344000582","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1173986.9,1173986.9,7804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591518,73294.00
01/04/2019 03:45,2,0.000,ALERT,213.29,301.77,60.017,1546591504,"201051344000868","174011545737251",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,1186094.2,1186094.2,31656,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591520,73295.00
01/04/2019 03:45,2,0.000,ALERT,213.96,301.47,60.017,1546591504,"201051344000576","174011545737251",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,1199349.9,1199349.9,4115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591522,73296.00
01/04/2019 03:45,2,0.000,ALERT,213.51,300.87,60.022,1546591504,"201051344001158","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,1179421.4,1179421.4,4150,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591523,73297.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.37,60.033,1546591504,"201051344000917","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1190699.5,1190699.5,7811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591525,73298.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.67,60.022,1546591504,"201051344000417","174011545737251",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,966902.4,966902.4,7875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591527,73299.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.97,60.028,1546591504,"201051344000685","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1195009.9,1195009.9,7841,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591529,73300.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.37,59.980,1546591504,"201051344000651","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1188793.9,1188793.9,7836,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591531,73301.00
01/04/2019 03:45,2,0.000,ALERT,213.06,301.77,60.017,1546591504,"201051344000594","174011545737251",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,1203811.2,1203811.2,31632,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591533,73302.00
01/04/2019 03:45,2,0.000,ALERT,213.51,300.87,60.001,1546591504,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1187936.9,1187936.9,4142,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591535,73303.00
01/04/2019 03:45,2,0.000,ALERT,213.29,300.27,60.028,1546591504,"201051344000585","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1203530.5,1203530.5,7878,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591536,73304.00
01/04/2019 03:45,2,0.000,ALERT,213.96,300.87,60.017,1546591504,"201051344000853","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1203644.6,1203644.6,4145,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591538,73305.00
01/04/2019 03:45,2,0.000,ALERT,213.29,300.27,60.022,1546591504,"201051344001145","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1202454.5,1202454.5,7821,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591540,73306.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.97,59.969,1546591504,"201051344000438","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1196440.0,1196440.0,7834,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591542,73307.00
01/04/2019 03:45,2,0.000,ALERT,212.83,299.97,60.022,1546591504,"201051344001135","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1184877.7,1184877.7,7824,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591544,73308.00
01/04/2019 03:45,2,0.000,ALERT,213.29,301.17,60.022,1546591504,"201051344000983","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1203317.4,1203317.4,4131,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591546,73309.00
01/04/2019 03:45,2,0.000,ALERT,213.29,299.67,59.996,1546591504,"201051344001203","174011545737251",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,1193514.2,1193514.2,7861,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591548,73310.00
01/04/2019 03:45,2,0.000,ALERT,213.06,300.27,60.012,1546591504,"201051344001230","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1188105.7,1188105.7,7846,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591550,73311.00
01/04/2019 03:45,2,0.000,ALERT,212.83,299.97,60.017,1546591504,"201051344000646","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1182834.1,1182834.1,7840,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591551,73312.00
01/04/2019 03:45,2,0.000,ALERT,213.51,300.57,60.049,1546591504,"201051344000867","174011545737251",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,1184914.9,1184914.9,31655,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591553,73313.00
01/04/2019 03:45,2,0.000,ALERT,213.96,300.87,60.017,1546591504,"201051344000633","174011545737251",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,1183788.2,1183788.2,31705,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591555,73314.00
01/04/2019 03:45,2,0.000,ALERT,212.61,299.97,60.012,1546591504,"201051344000955","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1201583.1,1201583.1,7839,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591557,73315.00
01/04/2019 03:45,2,0.000,ALERT,213.51,300.27,59.969,1546591504,"201051344000648","174011545737251",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,1191765.6,1191765.6,31647,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591559,73316.00
01/04/2019 03:45,2,0.000,ALERT,213.74,300.87,60.017,1546591504,"201051344000645","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1196061.8,1196061.8,31647,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546591561,73317.00
01/04/2019 03:45,2,0.000,ALERT,213.51,301.47,60.017,1546591504,"201051344000569","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1212944.3,1212944.3,3998,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546591563,73318.00
01/04/2019 04:00,2,0.000,ALERT,213.51,302.07,60.028,1546592404,"201051344000579","174011545737251",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,1212843.9,1212843.9,4138,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592407,73319.00
01/04/2019 04:00,2,0.000,ALERT,212.83,299.07,60.033,1546592404,"201051344001025","174011545737251",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,1197546.0,1197546.0,7858,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592409,73320.00
01/04/2019 04:00,2,0.000,ALERT,213.06,299.67,60.028,1546592404,"201051344001093","174011545737251",0.00,3.30,0,286.14,301.17,0.0,0.0,0.000,1189576.1,1189576.1,7845,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592410,73321.00
01/04/2019 04:00,2,0.000,ALERT,213.29,301.47,60.033,1546592404,"201051344000458","174011545737251",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,1199070.3,1199070.3,4141,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592412,73322.00
01/04/2019 04:00,2,0.000,ALERT,213.06,300.27,60.033,1546592404,"201051344000890","174011545737251",0.00,3.00,0,287.05,302.68,0.0,0.0,0.000,1194037.1,1194037.1,7836,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592414,73323.00
01/04/2019 04:00,2,0.000,ALERT,213.29,301.17,60.028,1546592404,"201051344000988","174011545737251",0.00,3.00,0,285.24,302.37,0.0,0.0,0.000,935848.1,935848.1,4159,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592416,73324.00
01/04/2019 04:00,2,0.000,ALERT,213.51,300.87,60.028,1546592404,"201051344000582","174011545737251",0.00,2.00,0,287.05,302.07,0.0,0.0,0.000,1173986.9,1173986.9,7806,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592418,73325.00
01/04/2019 04:00,2,0.000,ALERT,213.51,301.77,60.033,1546592404,"201051344000868","174011545737251",0.00,2.50,0,287.95,303.58,0.0,0.0,0.000,1186094.2,1186094.2,31658,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592419,73326.00
01/04/2019 04:00,2,0.000,ALERT,213.96,301.77,60.028,1546592404,"201051344000576","174011545737251",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,1199349.9,1199349.9,4117,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592421,73327.00
01/04/2019 04:00,2,0.000,ALERT,213.51,301.17,60.028,1546592404,"201051344001158","174011545737251",0.00,2.00,0,286.74,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4152,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592423,73328.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.37,60.059,1546592404,"201051344000917","174011545737251",0.00,3.70,0,284.94,300.87,0.0,0.0,0.000,1190699.5,1190699.5,7813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592425,73329.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.37,60.065,1546592404,"201051344000417","174011545737251",0.00,2.50,0,285.54,300.87,0.0,0.0,0.000,966902.4,966902.4,7877,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592427,73330.00
01/04/2019 04:00,2,0.000,ALERT,213.51,299.67,60.038,1546592404,"201051344000685","174011545737251",0.00,2.50,0,286.14,301.47,0.0,0.0,0.000,1195009.9,1195009.9,7843,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592429,73331.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.07,60.038,1546592404,"201051344000651","174011545737251",0.00,1.50,0,285.84,301.17,0.0,0.0,0.000,1188793.9,1188793.9,7838,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592430,73332.00
01/04/2019 04:00,2,0.000,ALERT,213.29,302.07,60.033,1546592404,"201051344000594","174011545737251",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,1203811.2,1203811.2,31634,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592432,73333.00
01/04/2019 04:00,2,0.000,ALERT,213.51,301.17,60.054,1546592404,"201051344000469","174011545737251",0.00,2.00,0,286.44,302.07,0.0,0.0,0.000,1187936.9,1187936.9,4144,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592434,73334.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.97,60.065,1546592404,"201051344000585","174011545737251",0.00,3.00,0,285.54,301.47,0.0,0.0,0.000,1203530.5,1203530.5,7880,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592436,73335.00
01/04/2019 04:00,2,0.000,ALERT,214.19,301.17,59.980,1546592404,"201051344000853","174011545737251",0.00,2.50,0,287.35,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4147,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592438,73336.00
01/04/2019 04:00,2,0.000,ALERT,213.51,299.97,60.038,1546592404,"201051344001145","174011545737251",0.00,2.50,0,286.74,302.07,0.0,0.0,0.000,1202454.5,1202454.5,7823,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592440,73337.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.67,60.028,1546592404,"201051344000438","174011545737251",0.00,2.00,0,286.44,301.77,0.0,0.0,0.000,1196440.0,1196440.0,7836,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592441,73338.00
01/04/2019 04:00,2,0.000,ALERT,212.83,299.67,60.038,1546592404,"201051344001135","174011545737251",0.00,2.50,0,286.44,302.07,0.0,0.0,0.000,1184877.7,1184877.7,7826,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592443,73339.00
01/04/2019 04:00,2,0.000,ALERT,213.51,301.47,60.033,1546592404,"201051344000983","174011545737251",0.00,3.00,0,287.65,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4133,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592445,73340.00
01/04/2019 04:00,2,0.000,ALERT,213.29,299.37,60.059,1546592404,"201051344001203","174011545737251",0.00,2.00,0,286.14,302.98,0.0,0.0,0.000,1193514.2,1193514.2,7863,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592447,73341.00
01/04/2019 04:00,2,0.000,ALERT,213.06,300.27,60.033,1546592404,"201051344001230","174011545737251",0.00,2.50,0,286.44,301.47,0.0,0.0,0.000,1188105.7,1188105.7,7848,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592449,73342.00
01/04/2019 04:00,2,0.000,ALERT,212.83,299.67,60.038,1546592404,"201051344000646","174011545737251",0.00,2.00,0,285.54,301.17,0.0,0.0,0.000,1182834.1,1182834.1,7842,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546592451,73343.00
01/04/2019 04:00,2,0.000,ALERT,213.74,300.87,60.033,1546592404,"201051344000867","174011545737251",0.00,3.30,0,286.74,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592452,73344.00
01/04/2019 04:00,2,0.000,ALERT,214.19,300.87,60.022,1546592404,"201051344000633","174011545737251",0.00,2.00,0,285.54,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31707,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592454,73345.00
01/04/2019 04:00,2,0.000,ALERT,212.83,299.97,60.070,1546592404,"201051344000955","174011545737251",0.00,2.50,0,286.14,301.17,0.0,0.0,0.000,1201583.1,1201583.1,7841,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592456,73346.00
01/04/2019 04:00,2,0.000,ALERT,213.74,300.57,59.990,1546592404,"201051344000648","174011545737251",0.00,2.00,0,286.74,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31649,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592458,73347.00
01/04/2019 04:00,2,0.000,ALERT,213.96,301.17,60.059,1546592404,"201051344000645","174011545737251",0.00,3.00,0,287.35,302.37,0.0,0.0,0.000,1196061.8,1196061.8,31649,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592460,73348.00
01/04/2019 04:00,2,0.000,ALERT,213.51,301.77,60.033,1546592404,"201051344000569","174011545737251",0.00,3.00,0,287.95,303.28,0.0,0.0,0.000,1212944.3,1212944.3,4000,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546592461,73349.00
01/04/2019 04:15,2,0.000,ALERT,213.29,300.87,60.017,1546593304,"201051344000579","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1212843.9,1212843.9,4140,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593307,73350.00
01/04/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1546593304,"201051344001025","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1197546.0,1197546.0,7860,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593309,73351.00
01/04/2019 04:15,2,0.000,ALERT,212.83,299.37,60.017,1546593304,"201051344001093","174011545737251",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,1189576.1,1189576.1,7847,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593311,73352.00
01/04/2019 04:15,2,0.000,ALERT,212.83,300.27,60.033,1546593304,"201051344000458","174011545737251",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,1199070.3,1199070.3,4143,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593312,73353.00
01/04/2019 04:15,2,0.000,ALERT,212.61,299.67,60.028,1546593304,"201051344000890","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1194037.1,1194037.1,7838,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593314,73354.00
01/04/2019 04:15,2,0.000,ALERT,212.83,299.97,60.017,1546593304,"201051344000988","174011545737251",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,935848.1,935848.1,4161,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593316,73355.00
01/04/2019 04:15,2,0.000,ALERT,213.29,300.27,60.022,1546593304,"201051344000582","174011545737251",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,1173986.9,1173986.9,7808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593318,73356.00
01/04/2019 04:15,2,0.000,ALERT,213.06,300.87,60.012,1546593304,"201051344000868","174011545737251",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,1186094.2,1186094.2,31660,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593320,73357.00
01/04/2019 04:15,2,0.000,ALERT,213.51,300.57,60.017,1546593304,"201051344000576","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1199349.9,1199349.9,4119,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593321,73358.00
01/04/2019 04:15,2,0.000,ALERT,213.29,299.97,60.017,1546593304,"201051344001158","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1179421.4,1179421.4,4154,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593323,73359.00
01/04/2019 04:15,2,0.000,ALERT,213.06,298.77,60.028,1546593304,"201051344000917","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1190699.5,1190699.5,7815,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593325,73360.00
01/04/2019 04:15,2,0.000,ALERT,213.06,298.77,60.028,1546593304,"201051344000417","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,966902.4,966902.4,7879,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593327,73361.00
01/04/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1546593304,"201051344000685","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1195009.9,1195009.9,7845,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593329,73362.00
01/04/2019 04:15,2,0.000,ALERT,212.83,298.47,60.028,1546593304,"201051344000651","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1188793.9,1188793.9,7840,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593330,73363.00
01/04/2019 04:15,2,0.000,ALERT,212.83,300.87,60.049,1546593304,"201051344000594","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1203811.2,1203811.2,31636,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593332,73364.00
01/04/2019 04:15,2,0.000,ALERT,213.29,299.97,60.049,1546593304,"201051344000469","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4146,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593334,73365.00
01/04/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1546593304,"201051344000585","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1203530.5,1203530.5,7882,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593336,73366.00
01/04/2019 04:15,2,0.000,ALERT,213.74,299.97,60.017,1546593304,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1203644.6,1203644.6,4149,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593338,73367.00
01/04/2019 04:15,2,0.000,ALERT,213.06,299.67,60.017,1546593304,"201051344001145","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1202454.5,1202454.5,7825,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593340,73368.00
01/04/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1546593304,"201051344000438","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1196440.0,1196440.0,7838,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593342,73369.00
01/04/2019 04:15,2,0.000,ALERT,212.38,299.37,60.012,1546593304,"201051344001135","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1184877.7,1184877.7,7828,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593344,73370.00
01/04/2019 04:15,2,0.000,ALERT,213.06,300.27,60.017,1546593304,"201051344000983","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1203317.4,1203317.4,4135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593346,73371.00
01/04/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1546593304,"201051344001203","174011545737251",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,1193514.2,1193514.2,7865,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593347,73372.00
01/04/2019 04:15,2,0.000,ALERT,212.83,299.67,60.022,1546593304,"201051344001230","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1188105.7,1188105.7,7850,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593349,73373.00
01/04/2019 04:15,2,0.000,ALERT,212.38,299.07,60.022,1546593304,"201051344000646","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1182834.1,1182834.1,7844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593351,73374.00
01/04/2019 04:15,2,0.000,ALERT,213.51,299.67,60.022,1546593304,"201051344000867","174011545737251",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,1184914.9,1184914.9,31659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593353,73375.00
01/04/2019 04:15,2,0.000,ALERT,213.74,299.97,60.017,1546593304,"201051344000633","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1183788.2,1183788.2,31709,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593355,73376.00
01/04/2019 04:15,2,0.000,ALERT,212.38,299.37,60.017,1546593304,"201051344000955","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1201583.1,1201583.1,7843,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593357,73377.00
01/04/2019 04:15,2,0.000,ALERT,213.29,299.37,60.017,1546593304,"201051344000648","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31651,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593358,73378.00
01/04/2019 04:15,2,0.000,ALERT,213.51,299.97,60.017,1546593304,"201051344000645","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1196061.8,1196061.8,31651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546593360,73379.00
01/04/2019 04:15,2,0.000,ALERT,213.29,300.87,60.017,1546593304,"201051344000569","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1212944.3,1212944.3,4002,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546593362,73380.00
01/04/2019 04:30,2,0.000,ALERT,212.83,300.87,60.017,1546594204,"201051344000579","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1212843.9,1212843.9,4142,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594206,73381.00
01/04/2019 04:30,2,0.000,ALERT,212.38,297.57,60.022,1546594204,"201051344001025","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1197546.0,1197546.0,7862,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594208,73382.00
01/04/2019 04:30,2,0.000,ALERT,212.61,298.47,60.054,1546594204,"201051344001093","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1189576.1,1189576.1,7849,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594210,73383.00
01/04/2019 04:30,2,0.000,ALERT,212.83,300.27,60.028,1546594204,"201051344000458","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1199070.3,1199070.3,4145,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594212,73384.00
01/04/2019 04:30,2,0.000,ALERT,212.38,298.77,60.012,1546594204,"201051344000890","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1194037.1,1194037.1,7840,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594214,73385.00
01/04/2019 04:30,2,0.000,ALERT,212.61,299.97,60.022,1546594204,"201051344000988","174011545737251",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,935848.1,935848.1,4163,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594216,73386.00
01/04/2019 04:30,2,0.000,ALERT,213.06,299.37,60.001,1546594204,"201051344000582","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1173986.9,1173986.9,7810,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594218,73387.00
01/04/2019 04:30,2,0.000,ALERT,212.83,300.87,60.028,1546594204,"201051344000868","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1186094.2,1186094.2,31662,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594220,73388.00
01/04/2019 04:30,2,0.000,ALERT,213.51,300.57,60.017,1546594204,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1199349.9,1199349.9,4121,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594221,73389.00
01/04/2019 04:30,2,0.000,ALERT,213.06,299.97,60.017,1546594204,"201051344001158","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1179421.4,1179421.4,4156,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594223,73390.00
01/04/2019 04:30,2,0.000,ALERT,212.83,298.17,60.059,1546594204,"201051344000917","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1190699.5,1190699.5,7817,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594225,73391.00
01/04/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1546594204,"201051344000417","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,966902.4,966902.4,7881,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594227,73392.00
01/04/2019 04:30,2,0.000,ALERT,213.06,298.47,60.059,1546594204,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1195009.9,1195009.9,7847,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594229,73393.00
01/04/2019 04:30,2,0.000,ALERT,212.83,297.87,60.043,1546594204,"201051344000651","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1188793.9,1188793.9,7842,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594230,73394.00
01/04/2019 04:30,2,0.000,ALERT,212.61,300.87,60.017,1546594204,"201051344000594","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1203811.2,1203811.2,31638,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594232,73395.00
01/04/2019 04:30,2,0.000,ALERT,213.06,299.97,59.985,1546594204,"201051344000469","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1187936.9,1187936.9,4148,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594234,73396.00
01/04/2019 04:30,2,0.000,ALERT,212.83,298.77,59.980,1546594204,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1203530.5,1203530.5,7884,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594236,73397.00
01/04/2019 04:30,2,0.000,ALERT,213.51,299.97,60.017,1546594204,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1203644.6,1203644.6,4151,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594238,73398.00
01/04/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1546594204,"201051344001145","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1202454.5,1202454.5,7827,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594240,73399.00
01/04/2019 04:30,2,0.000,ALERT,212.61,298.47,60.006,1546594204,"201051344000438","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1196440.0,1196440.0,7840,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594242,73400.00
01/04/2019 04:30,2,0.000,ALERT,212.38,298.47,60.017,1546594204,"201051344001135","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1184877.7,1184877.7,7830,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594244,73401.00
01/04/2019 04:30,2,0.000,ALERT,212.83,300.27,60.038,1546594204,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1203317.4,1203317.4,4137,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594245,73402.00
