ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 04:30,2,0.000,ALERT,212.61,298.17,60.022,1546594204,"201051344001203","174011545737251",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,1193514.2,1193514.2,7867,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594247,73403.00
01/04/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1546594204,"201051344001230","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1188105.7,1188105.7,7852,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594249,73404.00
01/04/2019 04:30,2,0.000,ALERT,212.38,298.47,60.022,1546594204,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1182834.1,1182834.1,7846,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594251,73405.00
01/04/2019 04:30,2,0.000,ALERT,213.29,299.67,60.017,1546594204,"201051344000867","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1184914.9,1184914.9,31661,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594253,73406.00
01/04/2019 04:30,2,0.000,ALERT,213.51,299.67,60.054,1546594204,"201051344000633","174011545737251",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,1183788.2,1183788.2,31711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594255,73407.00
01/04/2019 04:30,2,0.000,ALERT,212.16,298.47,60.028,1546594204,"201051344000955","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1201583.1,1201583.1,7845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594256,73408.00
01/04/2019 04:30,2,0.000,ALERT,213.06,299.37,60.022,1546594204,"201051344000648","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1191765.6,1191765.6,31653,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594258,73409.00
01/04/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1546594204,"201051344000645","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1196061.8,1196061.8,31653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546594260,73410.00
01/04/2019 04:30,2,0.000,ALERT,213.06,300.57,60.022,1546594204,"201051344000569","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1212944.3,1212944.3,4004,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546594262,73411.00
01/04/2019 04:45,2,0.000,ALERT,212.83,300.27,60.001,1546595104,"201051344000579","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1212843.9,1212843.9,4144,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595107,73412.00
01/04/2019 04:45,2,0.000,ALERT,212.16,298.17,60.028,1546595104,"201051344001025","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7864,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595108,73413.00
01/04/2019 04:45,2,0.000,ALERT,212.38,298.77,60.006,1546595104,"201051344001093","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1189576.1,1189576.1,7851,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595110,73414.00
01/04/2019 04:45,2,0.000,ALERT,212.61,299.67,60.012,1546595104,"201051344000458","174011545737251",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,1199070.3,1199070.3,4147,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595112,73415.00
01/04/2019 04:45,2,0.000,ALERT,212.38,299.07,59.996,1546595104,"201051344000890","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1194037.1,1194037.1,7842,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595114,73416.00
01/04/2019 04:45,2,0.000,ALERT,212.61,299.37,60.006,1546595104,"201051344000988","174011545737251",0.00,2.50,0,294.56,301.47,0.0,0.0,0.000,935848.1,935848.1,4165,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595116,73417.00
01/04/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1546595104,"201051344000582","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1173986.9,1173986.9,7812,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595117,73418.00
01/04/2019 04:45,2,0.000,ALERT,212.83,300.27,60.028,1546595104,"201051344000868","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1186094.2,1186094.2,31664,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595119,73419.00
01/04/2019 04:45,2,0.000,ALERT,213.29,299.97,59.975,1546595104,"201051344000576","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1199349.9,1199349.9,4123,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595121,73420.00
01/04/2019 04:45,2,0.000,ALERT,213.06,299.37,60.006,1546595104,"201051344001158","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1179421.4,1179421.4,4158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595123,73421.00
01/04/2019 04:45,2,0.000,ALERT,212.61,298.17,60.001,1546595104,"201051344000917","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1190699.5,1190699.5,7819,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595125,73422.00
01/04/2019 04:45,2,0.000,ALERT,212.61,298.17,60.001,1546595104,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,966902.4,966902.4,7883,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595126,73423.00
01/04/2019 04:45,2,0.000,ALERT,212.61,298.77,60.001,1546595104,"201051344000685","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1195009.9,1195009.9,7849,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595128,73424.00
01/04/2019 04:45,2,0.000,ALERT,212.61,297.87,60.022,1546595104,"201051344000651","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1188793.9,1188793.9,7844,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595130,73425.00
01/04/2019 04:45,2,0.000,ALERT,212.61,299.97,60.012,1546595104,"201051344000594","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1203811.2,1203811.2,31640,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595132,73426.00
01/04/2019 04:45,2,0.000,ALERT,213.06,299.37,60.038,1546595104,"201051344000469","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1187936.9,1187936.9,4150,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595134,73427.00
01/04/2019 04:45,2,0.000,ALERT,212.61,298.77,60.001,1546595104,"201051344000585","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1203530.5,1203530.5,7886,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595136,73428.00
01/04/2019 04:45,2,0.000,ALERT,213.51,299.67,60.006,1546595104,"201051344000853","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1203644.6,1203644.6,4153,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595138,73429.00
01/04/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1546595104,"201051344001145","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7829,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595139,73430.00
01/04/2019 04:45,2,0.000,ALERT,212.38,298.77,60.001,1546595104,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7842,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595141,73431.00
01/04/2019 04:45,2,0.000,ALERT,212.16,298.77,59.975,1546595104,"201051344001135","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1184877.7,1184877.7,7832,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595143,73432.00
01/04/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1546595104,"201051344000983","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1203317.4,1203317.4,4139,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595145,73433.00
01/04/2019 04:45,2,0.000,ALERT,212.38,298.47,60.006,1546595104,"201051344001203","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1193514.2,1193514.2,7869,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595147,73434.00
01/04/2019 04:45,2,0.000,ALERT,212.38,299.07,59.990,1546595104,"201051344001230","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1188105.7,1188105.7,7854,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595148,73435.00
01/04/2019 04:45,2,0.000,ALERT,212.16,298.47,59.996,1546595104,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1182834.1,1182834.1,7848,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595150,73436.00
01/04/2019 04:45,2,0.000,ALERT,213.06,299.07,59.985,1546595104,"201051344000867","174011545737251",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,1184914.9,1184914.9,31663,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595152,73437.00
01/04/2019 04:45,2,0.000,ALERT,213.51,299.37,60.006,1546595104,"201051344000633","174011545737251",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,1183788.2,1183788.2,31713,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595154,73438.00
01/04/2019 04:45,2,0.000,ALERT,211.93,298.77,60.012,1546595104,"201051344000955","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1201583.1,1201583.1,7847,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595156,73439.00
01/04/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1546595104,"201051344000648","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1191765.6,1191765.6,31655,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595158,73440.00
01/04/2019 04:45,2,0.000,ALERT,213.29,299.37,59.996,1546595104,"201051344000645","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1196061.8,1196061.8,31655,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546595159,73441.00
01/04/2019 04:45,2,0.000,ALERT,212.83,299.97,60.001,1546595104,"201051344000569","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1212944.3,1212944.3,4006,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546595161,73442.00
01/04/2019 05:00,2,0.000,ALERT,212.61,300.27,59.996,1546596004,"201051344000579","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1212843.9,1212843.9,4146,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596007,73443.00
01/04/2019 05:00,2,0.000,ALERT,212.16,297.26,60.043,1546596004,"201051344001025","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1197546.0,1197546.0,7866,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596009,73444.00
01/04/2019 05:00,2,0.000,ALERT,212.38,298.17,59.990,1546596004,"201051344001093","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1189576.1,1189576.1,7853,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596011,73445.00
01/04/2019 05:00,2,0.000,ALERT,212.61,299.67,59.964,1546596004,"201051344000458","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1199070.3,1199070.3,4149,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596013,73446.00
01/04/2019 05:00,2,0.000,ALERT,212.16,298.47,59.985,1546596004,"201051344000890","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1194037.1,1194037.1,7844,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596015,73447.00
01/04/2019 05:00,2,0.000,ALERT,212.38,299.37,59.990,1546596004,"201051344000988","174011545737251",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,935848.1,935848.1,4167,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596017,73448.00
01/04/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1546596004,"201051344000582","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1173986.9,1173986.9,7814,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596019,73449.00
01/04/2019 05:00,2,0.000,ALERT,212.61,300.27,59.969,1546596004,"201051344000868","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1186094.2,1186094.2,31666,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596020,73450.00
01/04/2019 05:00,2,0.000,ALERT,213.06,300.27,59.996,1546596004,"201051344000576","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1199349.9,1199349.9,4125,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596022,73451.00
01/04/2019 05:00,2,0.000,ALERT,212.83,299.67,60.006,1546596004,"201051344001158","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1179421.4,1179421.4,4160,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596024,73452.00
01/04/2019 05:00,2,0.000,ALERT,212.61,297.57,59.996,1546596004,"201051344000917","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1190699.5,1190699.5,7821,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596026,73453.00
01/04/2019 05:00,2,0.000,ALERT,212.61,297.57,59.980,1546596004,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,966902.4,966902.4,7885,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596028,73454.00
01/04/2019 05:00,2,0.000,ALERT,212.61,297.87,59.996,1546596004,"201051344000685","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1195009.9,1195009.9,7851,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596030,73455.00
01/04/2019 05:00,2,0.000,ALERT,212.38,297.26,59.996,1546596004,"201051344000651","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1188793.9,1188793.9,7846,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596032,73456.00
01/04/2019 05:00,2,0.000,ALERT,212.38,300.27,59.969,1546596004,"201051344000594","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1203811.2,1203811.2,31642,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596033,73457.00
01/04/2019 05:00,2,0.000,ALERT,212.83,299.67,59.996,1546596004,"201051344000469","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1187936.9,1187936.9,4152,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596035,73458.00
01/04/2019 05:00,2,0.000,ALERT,212.38,298.17,60.006,1546596004,"201051344000585","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1203530.5,1203530.5,7888,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596037,73459.00
01/04/2019 05:00,2,0.000,ALERT,213.29,299.67,59.996,1546596004,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1203644.6,1203644.6,4155,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596039,73460.00
01/04/2019 05:00,2,0.000,ALERT,212.61,298.17,60.001,1546596004,"201051344001145","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1202454.5,1202454.5,7831,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596041,73461.00
01/04/2019 05:00,2,0.000,ALERT,212.38,298.17,59.996,1546596004,"201051344000438","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1196440.0,1196440.0,7844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596043,73462.00
01/04/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1546596004,"201051344001135","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1184877.7,1184877.7,7834,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596045,73463.00
01/04/2019 05:00,2,0.000,ALERT,212.61,299.67,59.985,1546596004,"201051344000983","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1203317.4,1203317.4,4141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596046,73464.00
01/04/2019 05:00,2,0.000,ALERT,212.38,297.57,60.028,1546596004,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1193514.2,1193514.2,7871,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596048,73465.00
01/04/2019 05:00,2,0.000,ALERT,212.38,298.47,59.996,1546596004,"201051344001230","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1188105.7,1188105.7,7856,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596050,73466.00
01/04/2019 05:00,2,0.000,ALERT,211.93,297.87,59.996,1546596004,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1182834.1,1182834.1,7850,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596052,73467.00
01/04/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1546596004,"201051344000867","174011545737251",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,1184914.9,1184914.9,31665,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596054,73468.00
01/04/2019 05:00,2,0.000,ALERT,213.29,299.37,59.996,1546596004,"201051344000633","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1183788.2,1183788.2,31715,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596056,73469.00
01/04/2019 05:00,2,0.000,ALERT,211.93,298.17,59.964,1546596004,"201051344000955","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1201583.1,1201583.1,7849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596057,73470.00
01/04/2019 05:00,2,0.000,ALERT,212.83,299.07,59.996,1546596004,"201051344000648","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1191765.6,1191765.6,31657,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596059,73471.00
01/04/2019 05:00,2,0.000,ALERT,213.06,299.67,60.001,1546596004,"201051344000645","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1196061.8,1196061.8,31657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596061,73472.00
01/04/2019 05:00,2,0.000,ALERT,212.83,300.27,60.001,1546596004,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1212944.3,1212944.3,4008,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596063,73473.00
01/04/2019 05:15,2,0.000,ALERT,212.16,299.67,60.028,1546596904,"201051344000579","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1212843.9,1212843.9,4148,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596907,73474.00
01/04/2019 05:15,2,0.000,ALERT,211.70,296.66,60.022,1546596904,"201051344001025","174011545737251",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,1197546.0,1197546.0,7868,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596909,73475.00
01/04/2019 05:15,2,0.000,ALERT,211.93,297.26,60.028,1546596904,"201051344001093","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1189576.1,1189576.1,7855,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596910,73476.00
01/04/2019 05:15,2,0.000,ALERT,211.93,298.77,60.065,1546596904,"201051344000458","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1199070.3,1199070.3,4151,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596912,73477.00
01/04/2019 05:15,2,0.000,ALERT,211.70,297.57,60.022,1546596904,"201051344000890","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1194037.1,1194037.1,7846,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596914,73478.00
01/04/2019 05:15,2,0.000,ALERT,211.93,298.77,60.022,1546596904,"201051344000988","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,935848.1,935848.1,4169,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596916,73479.00
01/04/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1546596904,"201051344000582","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1173986.9,1173986.9,7816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596918,73480.00
01/04/2019 05:15,2,0.000,ALERT,212.16,299.67,60.075,1546596904,"201051344000868","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1186094.2,1186094.2,31668,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596920,73481.00
01/04/2019 05:15,2,0.000,ALERT,212.61,299.37,60.028,1546596904,"201051344000576","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1199349.9,1199349.9,4127,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596921,73482.00
01/04/2019 05:15,2,0.000,ALERT,212.16,298.77,59.996,1546596904,"201051344001158","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1179421.4,1179421.4,4162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596923,73483.00
01/04/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1546596904,"201051344000917","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1190699.5,1190699.5,7823,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596925,73484.00
01/04/2019 05:15,2,0.000,ALERT,211.93,296.66,60.022,1546596904,"201051344000417","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,966902.4,966902.4,7887,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596927,73485.00
01/04/2019 05:15,2,0.000,ALERT,212.16,297.26,60.022,1546596904,"201051344000685","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1195009.9,1195009.9,7853,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596929,73486.00
01/04/2019 05:15,2,0.000,ALERT,211.93,296.66,60.033,1546596904,"201051344000651","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1188793.9,1188793.9,7848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596930,73487.00
01/04/2019 05:15,2,0.000,ALERT,211.93,299.37,59.990,1546596904,"201051344000594","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1203811.2,1203811.2,31644,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596932,73488.00
01/04/2019 05:15,2,0.000,ALERT,212.16,298.77,60.001,1546596904,"201051344000469","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1187936.9,1187936.9,4154,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596934,73489.00
01/04/2019 05:15,2,0.000,ALERT,211.93,297.57,60.028,1546596904,"201051344000585","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1203530.5,1203530.5,7890,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596936,73490.00
01/04/2019 05:15,2,0.000,ALERT,212.61,298.77,60.017,1546596904,"201051344000853","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1203644.6,1203644.6,4157,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596938,73491.00
01/04/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1546596904,"201051344001145","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1202454.5,1202454.5,7833,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596940,73492.00
01/04/2019 05:15,2,0.000,ALERT,211.93,297.26,60.022,1546596904,"201051344000438","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1196440.0,1196440.0,7846,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596942,73493.00
01/04/2019 05:15,2,0.000,ALERT,211.48,297.26,60.028,1546596904,"201051344001135","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1184877.7,1184877.7,7836,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596943,73494.00
01/04/2019 05:15,2,0.000,ALERT,212.16,299.07,60.017,1546596904,"201051344000983","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1203317.4,1203317.4,4143,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596945,73495.00
01/04/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1546596904,"201051344001203","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,1193514.2,1193514.2,7873,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596947,73496.00
01/04/2019 05:15,2,0.000,ALERT,211.70,297.57,60.028,1546596904,"201051344001230","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1188105.7,1188105.7,7858,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596949,73497.00
01/04/2019 05:15,2,0.000,ALERT,211.48,297.26,60.022,1546596904,"201051344000646","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1182834.1,1182834.1,7852,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596951,73498.00
01/04/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1546596904,"201051344000867","174011545737251",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,1184914.9,1184914.9,31667,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546596953,73499.00
01/04/2019 05:15,2,0.000,ALERT,212.83,298.77,60.022,1546596904,"201051344000633","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1183788.2,1183788.2,31717,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596954,73500.00
01/04/2019 05:15,2,0.000,ALERT,211.48,297.26,60.022,1546596904,"201051344000955","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1201583.1,1201583.1,7851,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596956,73501.00
01/04/2019 05:15,2,0.000,ALERT,212.38,298.17,59.985,1546596904,"201051344000648","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1191765.6,1191765.6,31659,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596958,73502.00
01/04/2019 05:15,2,0.000,ALERT,212.61,298.77,60.049,1546596904,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1196061.8,1196061.8,31659,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596960,73503.00
01/04/2019 05:15,2,0.000,ALERT,212.16,299.37,60.022,1546596904,"201051344000569","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1212944.3,1212944.3,4010,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546596962,73504.00
01/04/2019 05:30,2,0.000,ALERT,211.93,299.07,60.028,1546597804,"201051344000579","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1212843.9,1212843.9,4150,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597807,73505.00
01/04/2019 05:30,2,0.000,ALERT,211.48,296.66,60.022,1546597804,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1197546.0,1197546.0,7870,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597809,73506.00
01/04/2019 05:30,2,0.000,ALERT,211.70,297.26,59.985,1546597804,"201051344001093","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1189576.1,1189576.1,7857,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597810,73507.00
01/04/2019 05:30,2,0.000,ALERT,211.70,298.47,60.043,1546597804,"201051344000458","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1199070.3,1199070.3,4153,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597812,73508.00
01/04/2019 05:30,2,0.000,ALERT,211.70,297.57,60.017,1546597804,"201051344000890","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1194037.1,1194037.1,7848,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597814,73509.00
01/04/2019 05:30,2,0.000,ALERT,211.70,298.47,60.006,1546597804,"201051344000988","174011545737251",0.00,2.50,0,293.96,300.27,0.0,0.0,0.000,935848.1,935848.1,4171,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597816,73510.00
01/04/2019 05:30,2,0.000,ALERT,212.16,298.17,60.022,1546597804,"201051344000582","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1173986.9,1173986.9,7818,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597818,73511.00
01/04/2019 05:30,2,0.000,ALERT,211.70,299.07,60.017,1546597804,"201051344000868","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1186094.2,1186094.2,31670,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597820,73512.00
01/04/2019 05:30,2,0.000,ALERT,212.38,299.07,60.059,1546597804,"201051344000576","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1199349.9,1199349.9,4129,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597821,73513.00
01/04/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1546597804,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1179421.4,1179421.4,4164,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597823,73514.00
01/04/2019 05:30,2,0.000,ALERT,211.93,296.96,60.028,1546597804,"201051344000917","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1190699.5,1190699.5,7825,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597825,73515.00
01/04/2019 05:30,2,0.000,ALERT,211.93,296.66,60.017,1546597804,"201051344000417","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,966902.4,966902.4,7889,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597827,73516.00
01/04/2019 05:30,2,0.000,ALERT,211.93,297.26,60.022,1546597804,"201051344000685","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1195009.9,1195009.9,7855,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597829,73517.00
01/04/2019 05:30,2,0.000,ALERT,211.70,296.66,59.990,1546597804,"201051344000651","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1188793.9,1188793.9,7850,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597831,73518.00
01/04/2019 05:30,2,0.000,ALERT,211.70,299.07,60.012,1546597804,"201051344000594","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1203811.2,1203811.2,31646,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597832,73519.00
01/04/2019 05:30,2,0.000,ALERT,211.93,298.47,60.022,1546597804,"201051344000469","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1187936.9,1187936.9,4156,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597834,73520.00
01/04/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1546597804,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1203530.5,1203530.5,7892,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597836,73521.00
01/04/2019 05:30,2,0.000,ALERT,212.38,298.47,60.033,1546597804,"201051344000853","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1203644.6,1203644.6,4159,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597838,73522.00
01/04/2019 05:30,2,0.000,ALERT,211.93,297.57,60.012,1546597804,"201051344001145","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1202454.5,1202454.5,7835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597840,73523.00
01/04/2019 05:30,2,0.000,ALERT,211.70,297.26,59.980,1546597804,"201051344000438","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1196440.0,1196440.0,7848,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597842,73524.00
01/04/2019 05:30,2,0.000,ALERT,211.48,297.26,59.975,1546597804,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1184877.7,1184877.7,7838,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597844,73525.00
01/04/2019 05:30,2,0.000,ALERT,211.93,298.77,60.017,1546597804,"201051344000983","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1203317.4,1203317.4,4145,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597846,73526.00
01/04/2019 05:30,2,0.000,ALERT,211.70,296.96,59.996,1546597804,"201051344001203","174011545737251",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,1193514.2,1193514.2,7875,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597847,73527.00
01/04/2019 05:30,2,0.000,ALERT,211.70,297.57,60.028,1546597804,"201051344001230","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1188105.7,1188105.7,7860,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597849,73528.00
01/04/2019 05:30,2,0.000,ALERT,211.48,297.26,60.012,1546597804,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1182834.1,1182834.1,7854,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597851,73529.00
01/04/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1546597804,"201051344000867","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1184914.9,1184914.9,31669,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597853,73530.00
01/04/2019 05:30,2,0.000,ALERT,212.38,298.17,60.017,1546597804,"201051344000633","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1183788.2,1183788.2,31719,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597855,73531.00
01/04/2019 05:30,2,0.000,ALERT,211.25,297.26,60.012,1546597804,"201051344000955","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1201583.1,1201583.1,7853,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546597857,73532.00
01/04/2019 05:30,2,0.000,ALERT,211.93,297.87,60.017,1546597804,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1191765.6,1191765.6,31661,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597858,73533.00
01/04/2019 05:30,2,0.000,ALERT,212.38,298.47,60.017,1546597804,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1196061.8,1196061.8,31661,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597860,73534.00
01/04/2019 05:30,2,0.000,ALERT,211.93,299.07,60.017,1546597804,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1212944.3,1212944.3,4012,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546597862,73535.00
01/04/2019 05:45,2,0.000,ALERT,211.70,298.77,60.017,1546598704,"201051344000579","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1212843.9,1212843.9,4152,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598706,73536.00
01/04/2019 05:45,2,0.000,ALERT,211.03,296.06,60.006,1546598704,"201051344001025","174011545737251",0.00,1.50,0,293.96,299.37,0.0,0.0,0.000,1197546.0,1197546.0,7872,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598708,73537.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1546598704,"201051344001093","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1189576.1,1189576.1,7859,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598710,73538.00
01/04/2019 05:45,2,0.000,ALERT,211.48,298.17,60.038,1546598704,"201051344000458","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1199070.3,1199070.3,4155,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598712,73539.00
01/04/2019 05:45,2,0.000,ALERT,211.03,296.96,59.985,1546598704,"201051344000890","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1194037.1,1194037.1,7850,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598714,73540.00
01/04/2019 05:45,2,0.000,ALERT,211.48,297.87,60.012,1546598704,"201051344000988","174011545737251",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,935848.1,935848.1,4173,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598716,73541.00
01/04/2019 05:45,2,0.000,ALERT,211.70,297.57,60.017,1546598704,"201051344000582","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1173986.9,1173986.9,7820,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598717,73542.00
01/04/2019 05:45,2,0.000,ALERT,211.70,298.77,60.017,1546598704,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1186094.2,1186094.2,31672,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598719,73543.00
01/04/2019 05:45,2,0.000,ALERT,212.16,298.47,60.017,1546598704,"201051344000576","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1199349.9,1199349.9,4131,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598721,73544.00
01/04/2019 05:45,2,0.000,ALERT,211.70,297.87,60.028,1546598704,"201051344001158","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1179421.4,1179421.4,4166,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598723,73545.00
01/04/2019 05:45,2,0.000,ALERT,211.48,296.36,60.012,1546598704,"201051344000917","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1190699.5,1190699.5,7827,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598725,73546.00
01/04/2019 05:45,2,0.000,ALERT,211.48,296.06,60.043,1546598704,"201051344000417","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,966902.4,966902.4,7891,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598727,73547.00
