ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 05:45,2,0.000,ALERT,211.48,296.66,60.017,1546598704,"201051344000685","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1195009.9,1195009.9,7857,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598728,73548.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.06,60.049,1546598704,"201051344000651","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1188793.9,1188793.9,7852,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598730,73549.00
01/04/2019 05:45,2,0.000,ALERT,211.48,298.77,60.017,1546598704,"201051344000594","174011545737251",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,1203811.2,1203811.2,31648,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598732,73550.00
01/04/2019 05:45,2,0.000,ALERT,211.93,297.87,60.017,1546598704,"201051344000469","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1187936.9,1187936.9,4158,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598734,73551.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.96,59.980,1546598704,"201051344000585","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1203530.5,1203530.5,7894,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598736,73552.00
01/04/2019 05:45,2,0.000,ALERT,212.16,297.87,59.990,1546598704,"201051344000853","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1203644.6,1203644.6,4161,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598738,73553.00
01/04/2019 05:45,2,0.000,ALERT,211.48,296.96,60.012,1546598704,"201051344001145","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1202454.5,1202454.5,7837,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598740,73554.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.66,59.990,1546598704,"201051344000438","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7850,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598741,73555.00
01/04/2019 05:45,2,0.000,ALERT,211.03,296.66,60.038,1546598704,"201051344001135","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1184877.7,1184877.7,7840,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598743,73556.00
01/04/2019 05:45,2,0.000,ALERT,211.70,298.17,59.990,1546598704,"201051344000983","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1203317.4,1203317.4,4147,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598745,73557.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.36,60.017,1546598704,"201051344001203","174011545737251",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,1193514.2,1193514.2,7877,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598747,73558.00
01/04/2019 05:45,2,0.000,ALERT,211.25,296.96,60.017,1546598704,"201051344001230","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1188105.7,1188105.7,7862,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598749,73559.00
01/04/2019 05:45,2,0.000,ALERT,211.03,296.36,60.017,1546598704,"201051344000646","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1182834.1,1182834.1,7856,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598750,73560.00
01/04/2019 05:45,2,0.000,ALERT,211.93,297.57,60.017,1546598704,"201051344000867","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1184914.9,1184914.9,31671,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598752,73561.00
01/04/2019 05:45,2,0.000,ALERT,212.38,297.57,60.012,1546598704,"201051344000633","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1183788.2,1183788.2,31721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598754,73562.00
01/04/2019 05:45,2,0.000,ALERT,210.80,296.66,60.017,1546598704,"201051344000955","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1201583.1,1201583.1,7855,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598756,73563.00
01/04/2019 05:45,2,0.000,ALERT,211.93,297.26,60.054,1546598704,"201051344000648","174011545737251",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,1191765.6,1191765.6,31663,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598758,73564.00
01/04/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1546598704,"201051344000645","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1196061.8,1196061.8,31663,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546598759,73565.00
01/04/2019 05:45,2,0.000,ALERT,211.70,298.47,60.022,1546598704,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1212944.3,1212944.3,4014,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546598761,73566.00
01/04/2019 06:00,2,0.000,ALERT,211.03,297.87,60.028,1546599604,"201051344000579","174011545737251",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,1212843.9,1212843.9,4154,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546599607,73567.00
01/04/2019 06:00,2,0.000,ALERT,210.35,294.56,60.028,1546599604,"201051344001025","174011545737251",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,1197546.0,1197546.0,7874,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599608,73568.00
01/04/2019 06:00,2,0.000,ALERT,210.35,295.46,60.033,1546599604,"201051344001093","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1189576.1,1189576.1,7861,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599610,73569.00
01/04/2019 06:00,2,0.000,ALERT,210.80,296.96,60.022,1546599604,"201051344000458","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1199070.3,1199070.3,4157,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546599612,73570.00
01/04/2019 06:00,2,0.000,ALERT,210.35,295.76,60.070,1546599604,"201051344000890","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1194037.1,1194037.1,7852,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599614,73571.00
01/04/2019 06:00,2,0.000,ALERT,210.80,296.96,60.028,1546599604,"201051344000988","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,935848.1,935848.1,4175,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599616,73572.00
01/04/2019 06:00,2,0.000,ALERT,211.03,296.36,59.985,1546599604,"201051344000582","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1173986.9,1173986.9,7822,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599618,73573.00
01/04/2019 06:00,2,0.000,ALERT,211.03,297.87,60.028,1546599604,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1186094.2,1186094.2,31674,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599619,73574.00
01/04/2019 06:00,2,0.000,ALERT,211.48,297.57,60.001,1546599604,"201051344000576","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1199349.9,1199349.9,4133,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599621,73575.00
01/04/2019 06:00,2,0.000,ALERT,211.03,296.96,60.022,1546599604,"201051344001158","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1179421.4,1179421.4,4168,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599623,73576.00
01/04/2019 06:00,2,0.000,ALERT,210.57,294.86,60.028,1546599604,"201051344000917","174011545737251",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,1190699.5,1190699.5,7829,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599625,73577.00
01/04/2019 06:00,2,0.000,ALERT,210.57,294.86,60.028,1546599604,"201051344000417","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,966902.4,966902.4,7893,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599627,73578.00
01/04/2019 06:00,2,0.000,ALERT,210.80,295.16,60.028,1546599604,"201051344000685","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1195009.9,1195009.9,7859,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599628,73579.00
01/04/2019 06:00,2,0.000,ALERT,210.57,294.56,60.054,1546599604,"201051344000651","174011545737251",0.00,1.00,0,293.66,297.57,0.0,0.0,0.000,1188793.9,1188793.9,7854,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599630,73580.00
01/04/2019 06:00,2,0.000,ALERT,210.57,297.87,59.996,1546599604,"201051344000594","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1203811.2,1203811.2,31650,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599632,73581.00
01/04/2019 06:00,2,0.000,ALERT,211.03,296.96,60.022,1546599604,"201051344000469","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1187936.9,1187936.9,4160,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599634,73582.00
01/04/2019 06:00,2,0.000,ALERT,210.57,295.46,60.033,1546599604,"201051344000585","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1203530.5,1203530.5,7896,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599636,73583.00
01/04/2019 06:00,2,0.000,ALERT,211.48,296.96,60.043,1546599604,"201051344000853","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1203644.6,1203644.6,4163,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599638,73584.00
01/04/2019 06:00,2,0.000,ALERT,210.80,295.46,60.065,1546599604,"201051344001145","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1202454.5,1202454.5,7839,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546599640,73585.00
01/04/2019 06:00,2,0.000,ALERT,210.57,295.46,60.033,1546599604,"201051344000438","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1196440.0,1196440.0,7852,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599641,73586.00
01/04/2019 06:00,2,0.000,ALERT,210.12,295.16,60.033,1546599604,"201051344001135","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1184877.7,1184877.7,7842,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599643,73587.00
01/04/2019 06:00,2,0.000,ALERT,211.03,297.26,60.028,1546599604,"201051344000983","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1203317.4,1203317.4,4149,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599645,73588.00
01/04/2019 06:00,2,0.000,ALERT,210.57,295.16,60.033,1546599604,"201051344001203","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1193514.2,1193514.2,7879,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546599647,73589.00
01/04/2019 06:00,2,0.000,ALERT,210.35,295.76,60.033,1546599604,"201051344001230","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7864,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599649,73590.00
01/04/2019 06:00,2,0.000,ALERT,210.12,295.16,60.033,1546599604,"201051344000646","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1182834.1,1182834.1,7858,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599650,73591.00
01/04/2019 06:00,2,0.000,ALERT,211.25,296.66,60.033,1546599604,"201051344000867","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1184914.9,1184914.9,31673,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599652,73592.00
01/04/2019 06:00,2,0.000,ALERT,211.48,296.96,60.049,1546599604,"201051344000633","174011545737251",0.00,1.50,0,293.96,299.07,0.0,0.0,0.000,1183788.2,1183788.2,31723,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599654,73593.00
01/04/2019 06:00,2,0.000,ALERT,210.12,295.46,60.006,1546599604,"201051344000955","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7857,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599656,73594.00
01/04/2019 06:00,2,0.000,ALERT,211.03,296.36,60.022,1546599604,"201051344000648","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1191765.6,1191765.6,31665,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599658,73595.00
01/04/2019 06:00,2,0.000,ALERT,211.25,296.96,60.028,1546599604,"201051344000645","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1196061.8,1196061.8,31665,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546599660,73596.00
01/04/2019 06:00,2,0.000,ALERT,211.03,297.57,60.006,1546599604,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1212944.3,1212944.3,4016,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546599662,73597.00
01/04/2019 06:15,2,0.000,ALERT,210.80,297.26,60.017,1546600504,"201051344000579","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1212843.9,1212843.9,4156,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600507,73598.00
01/04/2019 06:15,2,0.000,ALERT,209.67,294.26,60.017,1546600504,"201051344001025","174011545737251",0.00,1.50,0,292.76,298.47,0.0,0.0,0.000,1197546.0,1197546.0,7876,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600509,73599.00
01/04/2019 06:15,2,0.000,ALERT,209.90,295.16,59.990,1546600504,"201051344001093","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1189576.1,1189576.1,7863,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600510,73600.00
01/04/2019 06:15,2,0.000,ALERT,210.57,296.66,60.017,1546600504,"201051344000458","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1199070.3,1199070.3,4159,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600512,73601.00
01/04/2019 06:15,2,0.000,ALERT,209.67,295.46,60.012,1546600504,"201051344000890","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1194037.1,1194037.1,7854,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600514,73602.00
01/04/2019 06:15,2,0.000,ALERT,210.35,296.36,60.017,1546600504,"201051344000988","174011545737251",0.00,2.50,0,293.06,300.27,0.0,0.0,0.000,935848.1,935848.1,4177,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600516,73603.00
01/04/2019 06:15,2,0.000,ALERT,210.35,296.06,59.990,1546600504,"201051344000582","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1173986.9,1173986.9,7824,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600518,73604.00
01/04/2019 06:15,2,0.000,ALERT,210.57,297.26,60.022,1546600504,"201051344000868","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1186094.2,1186094.2,31676,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600520,73605.00
01/04/2019 06:15,2,0.000,ALERT,211.25,297.26,60.017,1546600504,"201051344000576","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1199349.9,1199349.9,4135,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600521,73606.00
01/04/2019 06:15,2,0.000,ALERT,210.80,296.36,60.022,1546600504,"201051344001158","174011545737251",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,1179421.4,1179421.4,4170,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600523,73607.00
01/04/2019 06:15,2,0.000,ALERT,209.90,294.56,59.990,1546600504,"201051344000917","174011545737251",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,1190699.5,1190699.5,7831,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600525,73608.00
01/04/2019 06:15,2,0.000,ALERT,210.12,294.56,60.017,1546600504,"201051344000417","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,966902.4,966902.4,7895,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600527,73609.00
01/04/2019 06:15,2,0.000,ALERT,210.12,295.16,60.006,1546600504,"201051344000685","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1195009.9,1195009.9,7861,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600529,73610.00
01/04/2019 06:15,2,0.000,ALERT,209.90,294.56,60.017,1546600504,"201051344000651","174011545737251",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,1188793.9,1188793.9,7856,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600531,73611.00
01/04/2019 06:15,2,0.000,ALERT,210.35,297.26,60.022,1546600504,"201051344000594","174011545737251",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,1203811.2,1203811.2,31652,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600533,73612.00
01/04/2019 06:15,2,0.000,ALERT,210.80,296.66,60.006,1546600504,"201051344000469","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,1187936.9,1187936.9,4162,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600535,73613.00
01/04/2019 06:15,2,0.000,ALERT,209.90,295.46,60.017,1546600504,"201051344000585","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1203530.5,1203530.5,7898,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600536,73614.00
01/04/2019 06:15,2,0.000,ALERT,211.25,296.66,60.017,1546600504,"201051344000853","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1203644.6,1203644.6,4165,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600538,73615.00
01/04/2019 06:15,2,0.000,ALERT,210.12,295.46,60.012,1546600504,"201051344001145","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1202454.5,1202454.5,7841,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600540,73616.00
01/04/2019 06:15,2,0.000,ALERT,209.90,295.16,59.985,1546600504,"201051344000438","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1196440.0,1196440.0,7854,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600542,73617.00
01/04/2019 06:15,2,0.000,ALERT,209.67,295.16,60.017,1546600504,"201051344001135","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1184877.7,1184877.7,7844,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600544,73618.00
01/04/2019 06:15,2,0.000,ALERT,210.57,296.96,60.012,1546600504,"201051344000983","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1203317.4,1203317.4,4151,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600546,73619.00
01/04/2019 06:15,2,0.000,ALERT,209.90,294.86,60.043,1546600504,"201051344001203","174011545737251",0.00,1.50,0,293.36,299.37,0.0,0.0,0.000,1193514.2,1193514.2,7881,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600548,73620.00
01/04/2019 06:15,2,0.000,ALERT,209.90,295.46,60.022,1546600504,"201051344001230","174011545737251",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,1188105.7,1188105.7,7866,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600550,73621.00
01/04/2019 06:15,2,0.000,ALERT,209.67,294.86,60.059,1546600504,"201051344000646","174011545737251",0.00,2.00,0,292.76,298.17,0.0,0.0,0.000,1182834.1,1182834.1,7860,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600552,73622.00
01/04/2019 06:15,2,0.000,ALERT,210.80,296.36,60.022,1546600504,"201051344000867","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,1184914.9,1184914.9,31675,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600554,73623.00
01/04/2019 06:15,2,0.000,ALERT,211.25,296.36,60.012,1546600504,"201051344000633","174011545737251",0.00,1.50,0,293.66,300.57,0.0,0.0,0.000,1183788.2,1183788.2,31725,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600555,73624.00
01/04/2019 06:15,2,0.000,ALERT,209.44,295.16,60.033,1546600504,"201051344000955","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7859,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600557,73625.00
01/04/2019 06:15,2,0.000,ALERT,210.80,296.06,60.059,1546600504,"201051344000648","174011545737251",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,1191765.6,1191765.6,31667,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600559,73626.00
01/04/2019 06:15,2,0.000,ALERT,211.03,296.66,59.985,1546600504,"201051344000645","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1196061.8,1196061.8,31667,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546600561,73627.00
01/04/2019 06:15,2,0.000,ALERT,210.80,297.26,60.017,1546600504,"201051344000569","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1212944.3,1212944.3,4018,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546600563,73628.00
01/04/2019 06:30,2,0.000,ALERT,210.35,296.96,60.017,1546601404,"201051344000579","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1212843.9,1212843.9,4158,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601407,73629.00
01/04/2019 06:30,2,0.000,ALERT,210.12,294.56,60.012,1546601404,"201051344001025","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1197546.0,1197546.0,7878,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601409,73630.00
01/04/2019 06:30,2,0.000,ALERT,210.12,295.46,60.022,1546601404,"201051344001093","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1189576.1,1189576.1,7865,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601411,73631.00
01/04/2019 06:30,2,0.000,ALERT,210.35,296.66,60.017,1546601404,"201051344000458","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1199070.3,1199070.3,4161,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601413,73632.00
01/04/2019 06:30,2,0.000,ALERT,210.12,295.76,60.012,1546601404,"201051344000890","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1194037.1,1194037.1,7856,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601415,73633.00
01/04/2019 06:30,2,0.000,ALERT,210.12,296.36,59.969,1546601404,"201051344000988","174011545737251",0.00,2.50,0,292.46,298.47,0.0,0.0,0.000,935848.1,935848.1,4179,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601416,73634.00
01/04/2019 06:30,2,0.000,ALERT,210.57,296.36,60.006,1546601404,"201051344000582","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1173986.9,1173986.9,7826,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601418,73635.00
01/04/2019 06:30,2,0.000,ALERT,210.35,297.26,60.022,1546601404,"201051344000868","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1186094.2,1186094.2,31678,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601420,73636.00
01/04/2019 06:30,2,0.000,ALERT,210.80,296.96,60.017,1546601404,"201051344000576","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1199349.9,1199349.9,4137,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601422,73637.00
01/04/2019 06:30,2,0.000,ALERT,210.57,296.36,60.022,1546601404,"201051344001158","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1179421.4,1179421.4,4172,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601424,73638.00
01/04/2019 06:30,2,0.000,ALERT,210.35,294.86,60.043,1546601404,"201051344000917","174011545737251",0.00,3.00,0,291.85,297.26,0.0,0.0,0.000,1190699.5,1190699.5,7833,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601425,73639.00
01/04/2019 06:30,2,0.000,ALERT,210.35,294.86,60.006,1546601404,"201051344000417","174011545737251",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,966902.4,966902.4,7897,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601427,73640.00
01/04/2019 06:30,2,0.000,ALERT,210.57,295.46,60.012,1546601404,"201051344000685","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1195009.9,1195009.9,7863,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601429,73641.00
01/04/2019 06:30,2,0.000,ALERT,210.35,294.86,60.001,1546601404,"201051344000651","174011545737251",0.00,1.00,0,292.76,297.26,0.0,0.0,0.000,1188793.9,1188793.9,7858,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601431,73642.00
01/04/2019 06:30,2,0.000,ALERT,210.12,296.96,60.017,1546601404,"201051344000594","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1203811.2,1203811.2,31654,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601433,73643.00
01/04/2019 06:30,2,0.000,ALERT,210.57,296.36,60.017,1546601404,"201051344000469","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1187936.9,1187936.9,4164,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601435,73644.00
01/04/2019 06:30,2,0.000,ALERT,210.35,295.46,59.975,1546601404,"201051344000585","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1203530.5,1203530.5,7900,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601437,73645.00
01/04/2019 06:30,2,0.000,ALERT,211.03,296.36,60.017,1546601404,"201051344000853","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1203644.6,1203644.6,4167,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601439,73646.00
01/04/2019 06:30,2,0.000,ALERT,210.57,295.76,60.012,1546601404,"201051344001145","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1202454.5,1202454.5,7843,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601441,73647.00
01/04/2019 06:30,2,0.000,ALERT,210.35,295.46,60.017,1546601404,"201051344000438","174011545737251",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,1196440.0,1196440.0,7856,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601442,73648.00
01/04/2019 06:30,2,0.000,ALERT,209.90,295.46,60.028,1546601404,"201051344001135","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1184877.7,1184877.7,7846,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601444,73649.00
01/04/2019 06:30,2,0.000,ALERT,210.35,296.66,60.022,1546601404,"201051344000983","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1203317.4,1203317.4,4153,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601446,73650.00
01/04/2019 06:30,2,0.000,ALERT,210.35,295.16,60.017,1546601404,"201051344001203","174011545737251",0.00,2.00,0,293.06,299.37,0.0,0.0,0.000,1193514.2,1193514.2,7883,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601448,73651.00
01/04/2019 06:30,2,0.000,ALERT,210.12,295.76,60.012,1546601404,"201051344001230","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7868,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601450,73652.00
01/04/2019 06:30,2,0.000,ALERT,209.90,295.16,59.969,1546601404,"201051344000646","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1182834.1,1182834.1,7862,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601452,73653.00
01/04/2019 06:30,2,0.000,ALERT,210.57,295.76,60.022,1546601404,"201051344000867","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1184914.9,1184914.9,31677,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601453,73654.00
01/04/2019 06:30,2,0.000,ALERT,211.03,296.06,60.017,1546601404,"201051344000633","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,1183788.2,1183788.2,31727,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601455,73655.00
01/04/2019 06:30,2,0.000,ALERT,209.90,295.46,59.990,1546601404,"201051344000955","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7861,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601457,73656.00
01/04/2019 06:30,2,0.000,ALERT,210.57,295.76,60.017,1546601404,"201051344000648","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1191765.6,1191765.6,31669,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601459,73657.00
01/04/2019 06:30,2,0.000,ALERT,210.80,296.36,60.028,1546601404,"201051344000645","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1196061.8,1196061.8,31669,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546601461,73658.00
01/04/2019 06:30,2,0.000,ALERT,210.35,296.96,60.049,1546601404,"201051344000569","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1212944.3,1212944.3,4020,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546601462,73659.00
01/04/2019 06:45,2,0.000,ALERT,211.25,298.17,60.049,1546602304,"201051344000579","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1212843.9,1212843.9,4160,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602306,73660.00
01/04/2019 06:45,2,0.000,ALERT,211.25,296.36,60.049,1546602304,"201051344001025","174011545737251",0.00,1.50,0,293.06,298.77,0.0,0.0,0.000,1197546.0,1197546.0,7880,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602308,73661.00
01/04/2019 06:45,2,0.000,ALERT,211.48,297.26,60.017,1546602304,"201051344001093","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1189576.1,1189576.1,7867,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602310,73662.00
01/04/2019 06:45,2,0.000,ALERT,211.03,297.26,60.043,1546602304,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1199070.3,1199070.3,4163,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602312,73663.00
01/04/2019 06:45,2,0.000,ALERT,211.25,297.57,60.049,1546602304,"201051344000890","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,1194037.1,1194037.1,7858,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602314,73664.00
01/04/2019 06:45,2,0.000,ALERT,211.03,297.26,60.049,1546602304,"201051344000988","174011545737251",0.00,2.50,0,292.16,298.47,0.0,0.0,0.000,935848.1,935848.1,4181,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602315,73665.00
01/04/2019 06:45,2,0.000,ALERT,211.93,298.17,60.043,1546602304,"201051344000582","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1173986.9,1173986.9,7828,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602317,73666.00
01/04/2019 06:45,2,0.000,ALERT,211.03,298.17,60.049,1546602304,"201051344000868","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1186094.2,1186094.2,31680,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602319,73667.00
01/04/2019 06:45,2,0.000,ALERT,211.70,297.87,60.043,1546602304,"201051344000576","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1199349.9,1199349.9,4139,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602321,73668.00
01/04/2019 06:45,2,0.000,ALERT,211.25,297.26,60.043,1546602304,"201051344001158","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1179421.4,1179421.4,4174,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602323,73669.00
01/04/2019 06:45,2,0.000,ALERT,211.70,296.66,60.049,1546602304,"201051344000917","174011545737251",0.00,3.30,0,292.46,297.57,0.0,0.0,0.000,1190699.5,1190699.5,7835,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602325,73670.00
01/04/2019 06:45,2,0.000,ALERT,211.48,296.66,60.022,1546602304,"201051344000417","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,966902.4,966902.4,7899,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602326,73671.00
01/04/2019 06:45,2,0.000,ALERT,211.70,297.26,60.065,1546602304,"201051344000685","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1195009.9,1195009.9,7865,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602328,73672.00
01/04/2019 06:45,2,0.000,ALERT,211.48,296.36,60.049,1546602304,"201051344000651","174011545737251",0.00,1.00,0,293.06,297.87,0.0,0.0,0.000,1188793.9,1188793.9,7860,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602330,73673.00
01/04/2019 06:45,2,0.000,ALERT,210.80,298.17,60.049,1546602304,"201051344000594","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1203811.2,1203811.2,31656,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602332,73674.00
01/04/2019 06:45,2,0.000,ALERT,211.25,297.26,60.086,1546602304,"201051344000469","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1187936.9,1187936.9,4166,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602334,73675.00
01/04/2019 06:45,2,0.000,ALERT,211.48,297.26,60.049,1546602304,"201051344000585","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1203530.5,1203530.5,7902,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602336,73676.00
01/04/2019 06:45,2,0.000,ALERT,211.70,297.26,60.049,1546602304,"201051344000853","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1203644.6,1203644.6,4169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602338,73677.00
01/04/2019 06:45,2,0.000,ALERT,211.70,297.57,60.049,1546602304,"201051344001145","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1202454.5,1202454.5,7845,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602339,73678.00
01/04/2019 06:45,2,0.000,ALERT,211.48,297.26,60.049,1546602304,"201051344000438","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7858,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602341,73679.00
01/04/2019 06:45,2,0.000,ALERT,211.25,297.26,60.049,1546602304,"201051344001135","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1184877.7,1184877.7,7848,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602343,73680.00
01/04/2019 06:45,2,0.000,ALERT,211.03,297.57,60.049,1546602304,"201051344000983","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1203317.4,1203317.4,4155,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602345,73681.00
01/04/2019 06:45,2,0.000,ALERT,211.48,296.66,60.049,1546602304,"201051344001203","174011545737251",0.00,2.00,0,293.66,299.97,0.0,0.0,0.000,1193514.2,1193514.2,7885,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602347,73682.00
01/04/2019 06:45,2,0.000,ALERT,211.48,297.57,60.054,1546602304,"201051344001230","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7870,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602348,73683.00
01/04/2019 06:45,2,0.000,ALERT,211.03,296.96,60.049,1546602304,"201051344000646","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1182834.1,1182834.1,7864,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602350,73684.00
01/04/2019 06:45,2,0.000,ALERT,211.48,296.96,60.075,1546602304,"201051344000867","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1184914.9,1184914.9,31679,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602352,73685.00
01/04/2019 06:45,2,0.000,ALERT,211.70,296.96,60.043,1546602304,"201051344000633","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1183788.2,1183788.2,31729,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602354,73686.00
01/04/2019 06:45,2,0.000,ALERT,211.03,297.26,60.049,1546602304,"201051344000955","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7863,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602356,73687.00
01/04/2019 06:45,2,0.000,ALERT,211.25,296.66,60.049,1546602304,"201051344000648","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1191765.6,1191765.6,31671,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602357,73688.00
01/04/2019 06:45,2,0.000,ALERT,211.48,297.26,60.065,1546602304,"201051344000645","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1196061.8,1196061.8,31671,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546602359,73689.00
01/04/2019 06:45,2,0.000,ALERT,211.25,297.87,60.054,1546602304,"201051344000569","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1212944.3,1212944.3,4022,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546602361,73690.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.96,60.006,1546603204,"201051344000579","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1212843.9,1212843.9,4162,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603207,73691.00
01/04/2019 07:00,2,0.000,ALERT,210.12,295.46,59.975,1546603204,"201051344001025","174011545737251",0.00,1.50,0,293.66,299.67,0.0,0.0,0.000,1197546.0,1197546.0,7882,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603209,73692.00
