ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 07:00,2,0.000,ALERT,210.35,296.06,60.006,1546603204,"201051344001093","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1189576.1,1189576.1,7869,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603211,73693.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.36,60.006,1546603204,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1199070.3,1199070.3,4165,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603213,73694.00
01/04/2019 07:00,2,0.000,ALERT,210.35,296.36,60.001,1546603204,"201051344000890","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1194037.1,1194037.1,7860,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603215,73695.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.06,60.038,1546603204,"201051344000988","174011545737251",0.00,3.00,0,292.46,298.77,0.0,0.0,0.000,935848.1,935848.1,4183,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603216,73696.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.96,60.006,1546603204,"201051344000582","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1173986.9,1173986.9,7830,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603218,73697.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.96,60.006,1546603204,"201051344000868","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1186094.2,1186094.2,31682,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603220,73698.00
01/04/2019 07:00,2,0.000,ALERT,211.25,296.96,60.012,1546603204,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1199349.9,1199349.9,4141,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603222,73699.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.06,60.012,1546603204,"201051344001158","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1179421.4,1179421.4,4176,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603224,73700.00
01/04/2019 07:00,2,0.000,ALERT,210.57,295.46,60.006,1546603204,"201051344000917","174011545737251",0.00,3.30,0,293.06,298.47,0.0,0.0,0.000,1190699.5,1190699.5,7837,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603225,73701.00
01/04/2019 07:00,2,0.000,ALERT,210.57,295.46,60.001,1546603204,"201051344000417","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,966902.4,966902.4,7901,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603227,73702.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.06,59.996,1546603204,"201051344000685","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1195009.9,1195009.9,7867,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603229,73703.00
01/04/2019 07:00,2,0.000,ALERT,210.57,295.16,60.001,1546603204,"201051344000651","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1188793.9,1188793.9,7862,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603231,73704.00
01/04/2019 07:00,2,0.000,ALERT,210.35,296.96,60.033,1546603204,"201051344000594","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1203811.2,1203811.2,31658,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603233,73705.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.06,60.012,1546603204,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1187936.9,1187936.9,4168,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603235,73706.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.06,60.001,1546603204,"201051344000585","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,1203530.5,1203530.5,7904,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603237,73707.00
01/04/2019 07:00,2,0.000,ALERT,211.25,296.06,60.043,1546603204,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1203644.6,1203644.6,4171,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603239,73708.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.36,60.006,1546603204,"201051344001145","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1202454.5,1202454.5,7847,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603240,73709.00
01/04/2019 07:00,2,0.000,ALERT,210.57,296.06,60.006,1546603204,"201051344000438","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1196440.0,1196440.0,7860,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603242,73710.00
01/04/2019 07:00,2,0.000,ALERT,210.12,296.06,60.001,1546603204,"201051344001135","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1184877.7,1184877.7,7850,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603244,73711.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1546603204,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1203317.4,1203317.4,4157,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603246,73712.00
01/04/2019 07:00,2,0.000,ALERT,210.57,295.46,60.001,1546603204,"201051344001203","174011545737251",0.00,2.00,0,294.26,300.87,0.0,0.0,0.000,1193514.2,1193514.2,7887,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603248,73713.00
01/04/2019 07:00,2,0.000,ALERT,210.35,296.36,60.001,1546603204,"201051344001230","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1188105.7,1188105.7,7872,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603250,73714.00
01/04/2019 07:00,2,0.000,ALERT,210.12,295.76,59.996,1546603204,"201051344000646","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1182834.1,1182834.1,7866,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603251,73715.00
01/04/2019 07:00,2,0.000,ALERT,211.03,295.76,60.012,1546603204,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1184914.9,1184914.9,31681,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603253,73716.00
01/04/2019 07:00,2,0.000,ALERT,211.25,295.76,59.975,1546603204,"201051344000633","174011545737251",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,1183788.2,1183788.2,31731,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603255,73717.00
01/04/2019 07:00,2,0.000,ALERT,209.90,296.06,60.001,1546603204,"201051344000955","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1201583.1,1201583.1,7865,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603257,73718.00
01/04/2019 07:00,2,0.000,ALERT,210.80,295.76,60.006,1546603204,"201051344000648","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1191765.6,1191765.6,31673,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603259,73719.00
01/04/2019 07:00,2,0.000,ALERT,211.03,296.06,60.006,1546603204,"201051344000645","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1196061.8,1196061.8,31673,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546603261,73720.00
01/04/2019 07:00,2,0.000,ALERT,210.80,296.66,60.006,1546603204,"201051344000569","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1212944.3,1212944.3,4024,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546603262,73721.00
01/04/2019 07:15,2,0.000,ALERT,211.70,299.07,60.017,1546604104,"201051344000579","174011545737251",0.00,3.00,0,295.16,302.98,0.0,0.0,0.000,1212843.9,1212843.9,4164,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604107,73722.00
01/04/2019 07:15,2,0.000,ALERT,211.03,296.36,60.012,1546604104,"201051344001025","174011545737251",0.00,1.50,0,293.36,299.07,0.0,0.0,0.000,1197546.0,1197546.0,7884,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604109,73723.00
01/04/2019 07:15,2,0.000,ALERT,211.25,296.96,60.006,1546604104,"201051344001093","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1189576.1,1189576.1,7871,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604111,73724.00
01/04/2019 07:15,2,0.000,ALERT,211.70,298.47,60.012,1546604104,"201051344000458","174011545737251",0.00,3.70,0,294.56,302.68,0.0,0.0,0.000,1199070.3,1199070.3,4167,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604112,73725.00
01/04/2019 07:15,2,0.000,ALERT,211.25,297.26,60.012,1546604104,"201051344000890","174011545737251",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,1194037.1,1194037.1,7862,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604114,73726.00
01/04/2019 07:15,2,0.000,ALERT,211.48,298.47,60.006,1546604104,"201051344000988","174011545737251",0.00,3.00,0,291.85,302.37,0.0,0.0,0.000,935848.1,935848.1,4185,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604116,73727.00
01/04/2019 07:15,2,0.000,ALERT,211.70,298.17,60.012,1546604104,"201051344000582","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1173986.9,1173986.9,7832,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604118,73728.00
01/04/2019 07:15,2,0.000,ALERT,211.70,299.07,60.006,1546604104,"201051344000868","174011545737251",0.00,2.50,0,294.86,303.88,0.0,0.0,0.000,1186094.2,1186094.2,31684,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604120,73729.00
01/04/2019 07:15,2,0.000,ALERT,212.16,299.07,60.012,1546604104,"201051344000576","174011545737251",0.00,2.50,0,294.86,302.98,0.0,0.0,0.000,1199349.9,1199349.9,4143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604121,73730.00
01/04/2019 07:15,2,0.000,ALERT,211.93,298.47,60.012,1546604104,"201051344001158","174011545737251",0.00,1.50,0,293.96,302.37,0.0,0.0,0.000,1179421.4,1179421.4,4178,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604123,73731.00
01/04/2019 07:15,2,0.000,ALERT,211.48,296.66,60.043,1546604104,"201051344000917","174011545737251",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,1190699.5,1190699.5,7839,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604125,73732.00
01/04/2019 07:15,2,0.000,ALERT,211.48,296.66,60.012,1546604104,"201051344000417","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,966902.4,966902.4,7903,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604127,73733.00
01/04/2019 07:15,2,0.000,ALERT,211.70,296.96,60.006,1546604104,"201051344000685","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1195009.9,1195009.9,7869,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604129,73734.00
01/04/2019 07:15,2,0.000,ALERT,211.48,296.36,60.012,1546604104,"201051344000651","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1188793.9,1188793.9,7864,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604131,73735.00
01/04/2019 07:15,2,0.000,ALERT,211.48,299.07,60.038,1546604104,"201051344000594","174011545737251",0.00,2.00,0,294.26,303.88,0.0,0.0,0.000,1203811.2,1203811.2,31660,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604132,73736.00
01/04/2019 07:15,2,0.000,ALERT,211.93,298.17,60.017,1546604104,"201051344000469","174011545737251",0.00,1.50,0,293.36,302.37,0.0,0.0,0.000,1187936.9,1187936.9,4170,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604134,73737.00
01/04/2019 07:15,2,0.000,ALERT,211.48,297.26,60.012,1546604104,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1203530.5,1203530.5,7906,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604136,73738.00
01/04/2019 07:15,2,0.000,ALERT,212.38,298.47,60.059,1546604104,"201051344000853","174011545737251",0.00,2.50,0,294.56,302.37,0.0,0.0,0.000,1203644.6,1203644.6,4173,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604138,73739.00
01/04/2019 07:15,2,0.000,ALERT,211.48,297.26,60.017,1546604104,"201051344001145","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1202454.5,1202454.5,7849,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604140,73740.00
01/04/2019 07:15,2,0.000,ALERT,211.25,297.26,60.006,1546604104,"201051344000438","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7862,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604142,73741.00
01/04/2019 07:15,2,0.000,ALERT,211.03,297.26,59.980,1546604104,"201051344001135","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1184877.7,1184877.7,7852,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604144,73742.00
01/04/2019 07:15,2,0.000,ALERT,211.70,298.47,60.049,1546604104,"201051344000983","174011545737251",0.00,3.00,0,294.86,302.68,0.0,0.0,0.000,1203317.4,1203317.4,4159,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604146,73743.00
01/04/2019 07:15,2,0.000,ALERT,211.25,296.66,60.001,1546604104,"201051344001203","174011545737251",0.00,2.00,0,293.96,300.27,0.0,0.0,0.000,1193514.2,1193514.2,7889,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604148,73744.00
01/04/2019 07:15,2,0.000,ALERT,211.25,297.57,60.043,1546604104,"201051344001230","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1188105.7,1188105.7,7874,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604150,73745.00
01/04/2019 07:15,2,0.000,ALERT,211.03,296.96,59.985,1546604104,"201051344000646","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1182834.1,1182834.1,7868,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604151,73746.00
01/04/2019 07:15,2,0.000,ALERT,212.16,298.17,59.996,1546604104,"201051344000867","174011545737251",0.00,3.30,0,293.66,302.98,0.0,0.0,0.000,1184914.9,1184914.9,31683,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604153,73747.00
01/04/2019 07:15,2,0.000,ALERT,212.38,298.17,60.012,1546604104,"201051344000633","174011545737251",0.00,2.00,0,292.76,302.98,0.0,0.0,0.000,1183788.2,1183788.2,31733,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604155,73748.00
01/04/2019 07:15,2,0.000,ALERT,211.03,296.96,60.001,1546604104,"201051344000955","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1201583.1,1201583.1,7867,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604157,73749.00
01/04/2019 07:15,2,0.000,ALERT,211.93,297.87,59.996,1546604104,"201051344000648","174011545737251",0.00,2.00,0,293.66,302.37,0.0,0.0,0.000,1191765.6,1191765.6,31675,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604159,73750.00
01/04/2019 07:15,2,0.000,ALERT,212.16,298.47,60.012,1546604104,"201051344000645","174011545737251",0.00,3.00,0,294.26,302.68,0.0,0.0,0.000,1196061.8,1196061.8,31675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546604160,73751.00
01/04/2019 07:15,2,0.000,ALERT,211.93,299.07,60.012,1546604104,"201051344000569","174011545737251",0.00,3.00,0,295.16,302.98,0.0,0.0,0.000,1212944.3,1212944.3,4026,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546604162,73752.00
01/04/2019 07:30,2,0.000,ALERT,211.48,298.17,60.022,1546605004,"201051344000579","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1212843.9,1212843.9,4166,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605007,73753.00
01/04/2019 07:30,2,0.000,ALERT,210.35,294.86,60.017,1546605004,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1197546.0,1197546.0,7886,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605009,73754.00
01/04/2019 07:30,2,0.000,ALERT,210.57,295.76,60.012,1546605004,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1189576.1,1189576.1,7873,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605011,73755.00
01/04/2019 07:30,2,0.000,ALERT,211.25,297.57,60.022,1546605004,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1199070.3,1199070.3,4169,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605013,73756.00
01/04/2019 07:30,2,0.000,ALERT,210.35,296.06,60.012,1546605004,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1194037.1,1194037.1,7864,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605015,73757.00
01/04/2019 07:30,2,0.000,ALERT,211.25,297.26,60.017,1546605004,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,935848.1,935848.1,4187,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605017,73758.00
01/04/2019 07:30,2,0.000,ALERT,211.03,296.66,60.006,1546605004,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1173986.9,1173986.9,7834,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605019,73759.00
01/04/2019 07:30,2,0.000,ALERT,211.48,298.47,60.043,1546605004,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1186094.2,1186094.2,31686,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605020,73760.00
01/04/2019 07:30,2,0.000,ALERT,211.93,298.17,60.022,1546605004,"201051344000576","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1199349.9,1199349.9,4145,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605022,73761.00
01/04/2019 07:30,2,0.000,ALERT,211.48,297.57,60.022,1546605004,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1179421.4,1179421.4,4180,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605024,73762.00
01/04/2019 07:30,2,0.000,ALERT,210.80,295.16,60.022,1546605004,"201051344000917","174011545737251",0.00,3.70,0,293.36,298.17,0.0,0.0,0.000,1190699.5,1190699.5,7841,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605026,73763.00
01/04/2019 07:30,2,0.000,ALERT,210.80,295.16,60.017,1546605004,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,966902.4,966902.4,7905,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605028,73764.00
01/04/2019 07:30,2,0.000,ALERT,210.80,295.76,60.012,1546605004,"201051344000685","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1195009.9,1195009.9,7871,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605029,73765.00
01/04/2019 07:30,2,0.000,ALERT,210.57,295.16,60.006,1546605004,"201051344000651","174011545737251",0.00,1.50,0,293.96,298.17,0.0,0.0,0.000,1188793.9,1188793.9,7866,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605031,73766.00
01/04/2019 07:30,2,0.000,ALERT,211.25,298.17,60.001,1546605004,"201051344000594","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1203811.2,1203811.2,31662,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605033,73767.00
01/04/2019 07:30,2,0.000,ALERT,211.48,297.57,59.985,1546605004,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1187936.9,1187936.9,4172,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605035,73768.00
01/04/2019 07:30,2,0.000,ALERT,210.80,295.76,60.022,1546605004,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1203530.5,1203530.5,7908,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605037,73769.00
01/04/2019 07:30,2,0.000,ALERT,211.93,297.57,59.980,1546605004,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1203644.6,1203644.6,4175,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605039,73770.00
01/04/2019 07:30,2,0.000,ALERT,210.80,296.06,60.017,1546605004,"201051344001145","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1202454.5,1202454.5,7851,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605041,73771.00
01/04/2019 07:30,2,0.000,ALERT,210.57,295.76,60.017,1546605004,"201051344000438","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7864,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605043,73772.00
01/04/2019 07:30,2,0.000,ALERT,210.35,295.76,60.017,1546605004,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1184877.7,1184877.7,7854,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605045,73773.00
01/04/2019 07:30,2,0.000,ALERT,211.25,297.87,60.022,1546605004,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1203317.4,1203317.4,4161,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605046,73774.00
01/04/2019 07:30,2,0.000,ALERT,210.57,295.46,60.017,1546605004,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1193514.2,1193514.2,7891,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605048,73775.00
01/04/2019 07:30,2,0.000,ALERT,210.57,296.06,59.975,1546605004,"201051344001230","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7876,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605050,73776.00
01/04/2019 07:30,2,0.000,ALERT,210.35,295.76,59.964,1546605004,"201051344000646","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1182834.1,1182834.1,7870,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605052,73777.00
01/04/2019 07:30,2,0.000,ALERT,211.70,296.96,60.022,1546605004,"201051344000867","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1184914.9,1184914.9,31685,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605054,73778.00
01/04/2019 07:30,2,0.000,ALERT,211.93,297.26,60.022,1546605004,"201051344000633","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1183788.2,1183788.2,31735,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605055,73779.00
01/04/2019 07:30,2,0.000,ALERT,210.12,295.76,60.017,1546605004,"201051344000955","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7869,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605057,73780.00
01/04/2019 07:30,2,0.000,ALERT,211.48,296.96,60.038,1546605004,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1191765.6,1191765.6,31677,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605059,73781.00
01/04/2019 07:30,2,0.000,ALERT,211.70,297.57,60.022,1546605004,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1196061.8,1196061.8,31677,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605061,73782.00
01/04/2019 07:30,2,0.000,ALERT,211.48,298.17,60.028,1546605004,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1212944.3,1212944.3,4028,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605063,73783.00
01/04/2019 07:45,2,0.000,ALERT,211.93,298.77,60.012,1546605904,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1212843.9,1212843.9,4168,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605907,73784.00
01/04/2019 07:45,2,0.000,ALERT,210.80,295.76,60.033,1546605904,"201051344001025","174011545737251",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,1197546.0,1197546.0,7888,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605908,73785.00
01/04/2019 07:45,2,0.000,ALERT,211.03,296.66,60.022,1546605904,"201051344001093","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1189576.1,1189576.1,7875,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605910,73786.00
01/04/2019 07:45,2,0.000,ALERT,211.70,298.17,60.022,1546605904,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1199070.3,1199070.3,4171,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605912,73787.00
01/04/2019 07:45,2,0.000,ALERT,211.03,296.96,60.033,1546605904,"201051344000890","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1194037.1,1194037.1,7866,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605914,73788.00
01/04/2019 07:45,2,0.000,ALERT,211.70,297.87,60.022,1546605904,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.97,0.0,0.0,0.000,935848.1,935848.1,4189,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605916,73789.00
01/04/2019 07:45,2,0.000,ALERT,211.48,297.57,60.017,1546605904,"201051344000582","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1173986.9,1173986.9,7836,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605917,73790.00
01/04/2019 07:45,2,0.000,ALERT,211.70,298.77,60.022,1546605904,"201051344000868","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1186094.2,1186094.2,31688,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605919,73791.00
01/04/2019 07:45,2,0.000,ALERT,212.38,298.77,60.017,1546605904,"201051344000576","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1199349.9,1199349.9,4147,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605921,73792.00
01/04/2019 07:45,2,0.000,ALERT,211.93,298.17,60.001,1546605904,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1179421.4,1179421.4,4182,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605923,73793.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.06,60.028,1546605904,"201051344000917","174011545737251",0.00,3.30,0,292.46,297.57,0.0,0.0,0.000,1190699.5,1190699.5,7843,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605925,73794.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.06,60.028,1546605904,"201051344000417","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,966902.4,966902.4,7907,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605926,73795.00
01/04/2019 07:45,2,0.000,ALERT,211.48,296.66,60.033,1546605904,"201051344000685","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1195009.9,1195009.9,7873,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605928,73796.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.06,60.038,1546605904,"201051344000651","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1188793.9,1188793.9,7868,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605930,73797.00
01/04/2019 07:45,2,0.000,ALERT,211.70,298.77,60.017,1546605904,"201051344000594","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1203811.2,1203811.2,31664,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605932,73798.00
01/04/2019 07:45,2,0.000,ALERT,211.93,298.17,59.985,1546605904,"201051344000469","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1187936.9,1187936.9,4174,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605934,73799.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.66,60.028,1546605904,"201051344000585","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1203530.5,1203530.5,7910,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605936,73800.00
01/04/2019 07:45,2,0.000,ALERT,212.38,297.87,60.022,1546605904,"201051344000853","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1203644.6,1203644.6,4177,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605938,73801.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.96,59.985,1546605904,"201051344001145","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1202454.5,1202454.5,7853,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605940,73802.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.66,60.033,1546605904,"201051344000438","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7866,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605942,73803.00
01/04/2019 07:45,2,0.000,ALERT,210.80,296.66,60.028,1546605904,"201051344001135","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1184877.7,1184877.7,7856,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605943,73804.00
01/04/2019 07:45,2,0.000,ALERT,211.93,298.17,60.022,1546605904,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1203317.4,1203317.4,4163,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605945,73805.00
01/04/2019 07:45,2,0.000,ALERT,211.25,296.36,60.038,1546605904,"201051344001203","174011545737251",0.00,2.00,0,293.66,299.97,0.0,0.0,0.000,1193514.2,1193514.2,7893,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605947,73806.00
01/04/2019 07:45,2,0.000,ALERT,211.03,296.96,60.028,1546605904,"201051344001230","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7878,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605949,73807.00
01/04/2019 07:45,2,0.000,ALERT,210.80,296.66,60.028,1546605904,"201051344000646","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1182834.1,1182834.1,7872,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605951,73808.00
01/04/2019 07:45,2,0.000,ALERT,212.16,297.87,60.017,1546605904,"201051344000867","174011545737251",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,1184914.9,1184914.9,31687,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605952,73809.00
01/04/2019 07:45,2,0.000,ALERT,212.38,297.87,60.017,1546605904,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1183788.2,1183788.2,31737,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605954,73810.00
01/04/2019 07:45,2,0.000,ALERT,210.80,296.66,60.059,1546605904,"201051344000955","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7871,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605956,73811.00
01/04/2019 07:45,2,0.000,ALERT,211.93,297.57,60.017,1546605904,"201051344000648","174011545737251",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,1191765.6,1191765.6,31679,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605958,73812.00
01/04/2019 07:45,2,0.000,ALERT,212.16,297.87,60.054,1546605904,"201051344000645","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1196061.8,1196061.8,31679,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546605960,73813.00
01/04/2019 07:45,2,0.000,ALERT,211.93,298.77,60.022,1546605904,"201051344000569","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1212944.3,1212944.3,4030,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546605962,73814.00
01/04/2019 08:00,2,0.000,ALERT,212.16,299.07,60.028,1546606804,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1212843.9,1212843.9,4170,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606807,73815.00
01/04/2019 08:00,2,0.000,ALERT,210.57,295.46,60.022,1546606804,"201051344001025","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1197546.0,1197546.0,7890,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606809,73816.00
01/04/2019 08:00,2,0.000,ALERT,210.80,296.36,60.017,1546606804,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1189576.1,1189576.1,7877,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606811,73817.00
01/04/2019 08:00,2,0.000,ALERT,211.70,298.47,60.028,1546606804,"201051344000458","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1199070.3,1199070.3,4173,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606812,73818.00
01/04/2019 08:00,2,0.000,ALERT,210.80,296.66,59.990,1546606804,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1194037.1,1194037.1,7868,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606814,73819.00
01/04/2019 08:00,2,0.000,ALERT,211.70,298.17,60.022,1546606804,"201051344000988","174011545737251",0.00,3.00,0,293.66,300.27,0.0,0.0,0.000,935848.1,935848.1,4191,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606816,73820.00
01/04/2019 08:00,2,0.000,ALERT,211.25,297.26,60.022,1546606804,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1173986.9,1173986.9,7838,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606818,73821.00
01/04/2019 08:00,2,0.000,ALERT,211.93,299.07,60.028,1546606804,"201051344000868","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1186094.2,1186094.2,31690,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606820,73822.00
01/04/2019 08:00,2,0.000,ALERT,212.38,299.07,60.022,1546606804,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1199349.9,1199349.9,4149,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606821,73823.00
01/04/2019 08:00,2,0.000,ALERT,212.16,298.47,60.033,1546606804,"201051344001158","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1179421.4,1179421.4,4184,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606823,73824.00
01/04/2019 08:00,2,0.000,ALERT,211.03,295.76,60.028,1546606804,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1190699.5,1190699.5,7845,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606825,73825.00
01/04/2019 08:00,2,0.000,ALERT,211.03,295.76,60.033,1546606804,"201051344000417","174011545737251",0.00,2.50,0,294.26,297.57,0.0,0.0,0.000,966902.4,966902.4,7909,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606827,73826.00
01/04/2019 08:00,2,0.000,ALERT,211.25,296.36,60.022,1546606804,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1195009.9,1195009.9,7875,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606829,73827.00
01/04/2019 08:00,2,0.000,ALERT,211.03,295.76,60.022,1546606804,"201051344000651","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1188793.9,1188793.9,7870,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606830,73828.00
01/04/2019 08:00,2,0.000,ALERT,211.70,299.07,60.028,1546606804,"201051344000594","174011545737251",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,1203811.2,1203811.2,31666,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606832,73829.00
01/04/2019 08:00,2,0.000,ALERT,212.16,298.47,60.006,1546606804,"201051344000469","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1187936.9,1187936.9,4176,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606834,73830.00
01/04/2019 08:00,2,0.000,ALERT,211.03,296.36,60.028,1546606804,"201051344000585","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1203530.5,1203530.5,7912,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606836,73831.00
01/04/2019 08:00,2,0.000,ALERT,212.61,298.47,59.985,1546606804,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1203644.6,1203644.6,4179,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606838,73832.00
01/04/2019 08:00,2,0.000,ALERT,211.03,296.66,60.022,1546606804,"201051344001145","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1202454.5,1202454.5,7855,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606840,73833.00
01/04/2019 08:00,2,0.000,ALERT,211.03,296.36,60.033,1546606804,"201051344000438","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1196440.0,1196440.0,7868,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606842,73834.00
01/04/2019 08:00,2,0.000,ALERT,210.57,296.36,59.985,1546606804,"201051344001135","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1184877.7,1184877.7,7858,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606844,73835.00
01/04/2019 08:00,2,0.000,ALERT,211.93,298.77,60.033,1546606804,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1203317.4,1203317.4,4165,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606846,73836.00
01/04/2019 08:00,2,0.000,ALERT,211.03,296.06,59.980,1546606804,"201051344001203","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1193514.2,1193514.2,7895,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606848,73837.00
