ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 08:00,2,0.000,ALERT,210.80,296.66,60.022,1546606804,"201051344001230","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1188105.7,1188105.7,7880,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606849,73838.00
01/04/2019 08:00,2,0.000,ALERT,210.57,296.06,60.028,1546606804,"201051344000646","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1182834.1,1182834.1,7874,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606851,73839.00
01/04/2019 08:00,2,0.000,ALERT,212.16,298.17,60.033,1546606804,"201051344000867","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1184914.9,1184914.9,31689,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606853,73840.00
01/04/2019 08:00,2,0.000,ALERT,212.61,298.17,60.033,1546606804,"201051344000633","174011545737251",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,1183788.2,1183788.2,31739,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606855,73841.00
01/04/2019 08:00,2,0.000,ALERT,210.57,296.36,60.054,1546606804,"201051344000955","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1201583.1,1201583.1,7873,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606857,73842.00
01/04/2019 08:00,2,0.000,ALERT,212.16,297.87,59.985,1546606804,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1191765.6,1191765.6,31681,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606858,73843.00
01/04/2019 08:00,2,0.000,ALERT,212.38,298.47,60.033,1546606804,"201051344000645","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1196061.8,1196061.8,31681,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546606860,73844.00
01/04/2019 08:00,2,0.000,ALERT,211.93,299.07,60.038,1546606804,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1212944.3,1212944.3,4032,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546606862,73845.00
01/04/2019 08:15,2,0.000,ALERT,211.48,298.47,60.006,1546607704,"201051344000579","174011545737251",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,1212843.9,1212843.9,4172,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607707,73846.00
01/04/2019 08:15,2,0.000,ALERT,210.35,294.86,59.996,1546607704,"201051344001025","174011545737251",0.00,2.00,0,293.06,302.37,0.0,0.0,0.000,1197546.0,1197546.0,7892,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607709,73847.00
01/04/2019 08:15,2,0.000,ALERT,210.57,295.76,60.001,1546607704,"201051344001093","174011545737251",0.00,3.30,0,293.36,302.07,0.0,0.0,0.000,1189576.1,1189576.1,7879,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607711,73848.00
01/04/2019 08:15,2,0.000,ALERT,211.48,297.87,60.033,1546607704,"201051344000458","174011545737251",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,1199070.3,1199070.3,4175,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607712,73849.00
01/04/2019 08:15,2,0.000,ALERT,210.57,296.06,60.006,1546607704,"201051344000890","174011545737251",0.00,3.00,0,294.26,302.98,0.0,0.0,0.000,1194037.1,1194037.1,7870,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607714,73850.00
01/04/2019 08:15,2,0.000,ALERT,211.25,297.87,59.964,1546607704,"201051344000988","174011545737251",0.00,3.00,0,293.66,301.47,0.0,0.0,0.000,935848.1,935848.1,4193,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607716,73851.00
01/04/2019 08:15,2,0.000,ALERT,211.03,296.66,60.006,1546607704,"201051344000582","174011545737251",0.00,2.00,0,294.26,303.28,0.0,0.0,0.000,1173986.9,1173986.9,7840,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607718,73852.00
01/04/2019 08:15,2,0.000,ALERT,211.48,298.47,60.028,1546607704,"201051344000868","174011545737251",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,1186094.2,1186094.2,31692,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607720,73853.00
01/04/2019 08:15,2,0.000,ALERT,211.93,298.47,60.012,1546607704,"201051344000576","174011545737251",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,1199349.9,1199349.9,4151,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607721,73854.00
01/04/2019 08:15,2,0.000,ALERT,211.70,297.87,60.033,1546607704,"201051344001158","174011545737251",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,1179421.4,1179421.4,4186,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607723,73855.00
01/04/2019 08:15,2,0.000,ALERT,210.80,295.16,60.049,1546607704,"201051344000917","174011545737251",0.00,3.70,0,292.46,301.77,0.0,0.0,0.000,1190699.5,1190699.5,7847,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607725,73856.00
01/04/2019 08:15,2,0.000,ALERT,210.80,295.16,59.985,1546607704,"201051344000417","174011545737251",0.00,2.50,0,293.06,302.07,0.0,0.0,0.000,966902.4,966902.4,7911,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607727,73857.00
01/04/2019 08:15,2,0.000,ALERT,211.03,295.76,60.006,1546607704,"201051344000685","174011545737251",0.00,3.00,0,293.36,302.68,0.0,0.0,0.000,1195009.9,1195009.9,7877,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607729,73858.00
01/04/2019 08:15,2,0.000,ALERT,210.80,294.86,60.012,1546607704,"201051344000651","174011545737251",0.00,1.50,0,293.06,301.47,0.0,0.0,0.000,1188793.9,1188793.9,7872,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607731,73859.00
01/04/2019 08:15,2,0.000,ALERT,211.25,298.47,60.049,1546607704,"201051344000594","174011545737251",0.00,2.00,0,295.76,302.37,0.0,0.0,0.000,1203811.2,1203811.2,31668,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607732,73860.00
01/04/2019 08:15,2,0.000,ALERT,211.70,297.57,59.996,1546607704,"201051344000469","174011545737251",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,1187936.9,1187936.9,4178,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607734,73861.00
01/04/2019 08:15,2,0.000,ALERT,210.80,295.76,60.001,1546607704,"201051344000585","174011545737251",0.00,3.00,0,293.06,302.37,0.0,0.0,0.000,1203530.5,1203530.5,7914,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607736,73862.00
01/04/2019 08:15,2,0.000,ALERT,212.16,297.87,60.012,1546607704,"201051344000853","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1203644.6,1203644.6,4181,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607738,73863.00
01/04/2019 08:15,2,0.000,ALERT,210.80,295.76,60.001,1546607704,"201051344001145","174011545737251",0.00,2.50,0,293.96,302.98,0.0,0.0,0.000,1202454.5,1202454.5,7857,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607740,73864.00
01/04/2019 08:15,2,0.000,ALERT,210.57,295.76,60.001,1546607704,"201051344000438","174011545737251",0.00,2.00,0,293.96,302.37,0.0,0.0,0.000,1196440.0,1196440.0,7870,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607742,73865.00
01/04/2019 08:15,2,0.000,ALERT,210.35,295.76,60.022,1546607704,"201051344001135","174011545737251",0.00,2.50,0,293.66,302.37,0.0,0.0,0.000,1184877.7,1184877.7,7860,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607744,73866.00
01/04/2019 08:15,2,0.000,ALERT,211.48,297.87,60.022,1546607704,"201051344000983","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1203317.4,1203317.4,4167,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607745,73867.00
01/04/2019 08:15,2,0.000,ALERT,210.57,295.46,59.996,1546607704,"201051344001203","174011545737251",0.00,2.00,0,293.36,303.28,0.0,0.0,0.000,1193514.2,1193514.2,7897,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607747,73868.00
01/04/2019 08:15,2,0.000,ALERT,210.57,296.06,59.996,1546607704,"201051344001230","174011545737251",0.00,2.50,0,293.96,302.98,0.0,0.0,0.000,1188105.7,1188105.7,7882,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546607749,73869.00
01/04/2019 08:15,2,0.000,ALERT,210.35,295.46,60.043,1546607704,"201051344000646","174011545737251",0.00,2.50,0,293.06,302.37,0.0,0.0,0.000,1182834.1,1182834.1,7876,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607751,73870.00
01/04/2019 08:15,2,0.000,ALERT,211.70,297.26,59.975,1546607704,"201051344000867","174011545737251",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,1184914.9,1184914.9,31691,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607753,73871.00
01/04/2019 08:15,2,0.000,ALERT,212.16,297.57,60.006,1546607704,"201051344000633","174011545737251",0.00,2.50,0,294.26,301.47,0.0,0.0,0.000,1183788.2,1183788.2,31741,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607755,73872.00
01/04/2019 08:15,2,0.000,ALERT,210.35,295.76,60.006,1546607704,"201051344000955","174011545737251",0.00,2.50,0,293.36,302.37,0.0,0.0,0.000,1201583.1,1201583.1,7875,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607757,73873.00
01/04/2019 08:15,2,0.000,ALERT,211.70,296.96,60.012,1546607704,"201051344000648","174011545737251",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,1191765.6,1191765.6,31683,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607758,73874.00
01/04/2019 08:15,2,0.000,ALERT,211.93,297.57,60.017,1546607704,"201051344000645","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1196061.8,1196061.8,31683,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607760,73875.00
01/04/2019 08:15,2,0.000,ALERT,211.48,298.47,60.006,1546607704,"201051344000569","174011545737251",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,1212944.3,1212944.3,4034,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546607762,73876.00
01/04/2019 08:30,2,0.199,ALERT,212.38,322.21,59.985,1546608604,"201051344000579","174011545737251",25.45,3.30,0,296.36,335.14,5.2,3.1,0.000,1212844.2,1212844.2,4174,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1546608607,73877.00
01/04/2019 08:30,2,0.172,ALERT,211.48,297.57,59.996,1546608604,"201051344001025","174011545737251",23.99,2.00,0,293.36,333.93,4.2,2.1,0.000,1197546.1,1197546.1,7894,0,0,0,L,1122011218,1,121.10,120.88,0002,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546608609,73878.00
01/04/2019 08:30,2,0.207,ALERT,211.70,298.17,59.996,1546608604,"201051344001093","174011545737251",22.64,3.70,0,294.26,299.07,4.8,2.7,0.000,1189576.3,1189576.3,7881,0,0,0,L,1122011218,1,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1546608610,73879.00
01/04/2019 08:30,2,0.178,ALERT,212.38,315.30,59.996,1546608604,"201051344000458","174011545737251",25.03,4.00,0,296.06,336.04,4.5,2.5,0.000,1199070.5,1199070.5,4177,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546608612,73880.00
01/04/2019 08:30,2,0.188,ALERT,211.70,316.20,60.001,1546608604,"201051344000890","174011545737251",25.11,3.30,0,294.56,334.24,4.8,2.7,0.000,1194037.3,1194037.3,7872,0,0,0,L,1122011218,1,121.78,120.42,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546608614,73881.00
01/04/2019 08:30,2,0.145,ALERT,212.16,299.97,60.001,1546608604,"201051344000988","174011545737251",19.20,3.00,0,293.66,301.17,2.8,0.8,0.000,935848.1,935848.1,4195,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1546608616,73882.00
01/04/2019 08:30,2,0.152,ALERT,212.16,299.07,59.996,1546608604,"201051344000582","174011545737251",19.70,2.00,0,294.86,299.97,3.1,1.0,0.000,1173987.0,1173987.0,7842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1546608618,73883.00
01/04/2019 08:30,2,0.168,ALERT,212.38,319.21,59.996,1546608604,"201051344000868","174011545737251",24.59,3.00,0,296.96,335.14,4.2,2.1,0.000,1186094.4,1186094.4,31694,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546608620,73884.00
01/04/2019 08:30,2,0.180,ALERT,212.83,301.17,59.996,1546608604,"201051344000576","174011545737251",23.50,3.00,0,296.06,319.81,4.3,2.2,0.000,1199350.1,1199350.1,4153,0,0,0,L,1122011218,1,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1546608621,73885.00
01/04/2019 08:30,2,0.150,ALERT,212.61,318.30,59.975,1546608604,"201051344001158","174011545737251",25.11,2.00,0,295.46,334.84,3.9,1.8,0.000,1179421.5,1179421.5,4188,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546608623,73886.00
01/04/2019 08:30,2,0.154,ALERT,211.70,297.57,60.012,1546608604,"201051344000917","174011545737251",22.44,3.70,0,292.46,298.47,3.5,1.5,0.000,1190699.6,1190699.6,7849,0,0,0,L,1122011218,1,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546608625,73887.00
01/04/2019 08:30,2,0.223,ALERT,211.93,297.57,60.001,1546608604,"201051344000417","174011545737251",19.00,2.50,0,293.36,298.47,4.3,2.2,0.000,966902.6,966902.6,7913,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546608627,73888.00
01/04/2019 08:30,2,0.164,ALERT,211.93,298.17,59.996,1546608604,"201051344000685","174011545737251",23.60,3.00,0,293.66,315.60,4.0,1.9,0.000,1195010.1,1195010.1,7879,0,0,0,L,1122011218,1,122.46,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1546608629,73889.00
01/04/2019 08:30,2,0.193,ALERT,211.70,297.87,60.006,1546608604,"201051344000651","174011545737251",22.88,1.50,0,293.36,300.57,4.5,2.5,0.000,1188794.1,1188794.1,7874,0,0,0,L,1122011218,1,122.01,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1546608630,73890.00
01/04/2019 08:30,2,0.172,ALERT,212.16,321.91,59.996,1546608604,"201051344000594","174011545737251",25.72,2.50,0,295.76,334.84,4.5,2.4,0.000,1203811.4,1203811.4,31670,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546608632,73891.00
01/04/2019 08:30,2,0.193,ALERT,212.61,317.10,60.038,1546608604,"201051344000469","174011545737251",25.31,2.00,0,294.86,335.14,5.0,2.9,0.000,1187937.1,1187937.1,4180,0,0,0,L,1122011218,1,120.88,122.23,0200,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546608634,73892.00
01/04/2019 08:30,2,0.170,ALERT,211.70,298.47,59.996,1546608604,"201051344000585","174011545737251",23.38,3.00,0,293.96,331.53,4.0,2.0,0.000,1203530.6,1203530.6,7916,0,0,0,L,1122011218,1,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546608636,73893.00
01/04/2019 08:30,2,0.158,ALERT,212.83,300.57,59.996,1546608604,"201051344000853","174011545737251",22.94,3.00,0,295.76,328.82,3.7,1.6,0.000,1203644.8,1203644.8,4183,0,0,0,L,1122011218,1,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1546608638,73894.00
01/04/2019 08:30,2,0.145,ALERT,211.93,298.47,59.996,1546608604,"201051344001145","174011545737251",23.46,3.00,0,294.26,304.78,3.5,1.4,0.000,1202454.6,1202454.6,7859,0,0,0,L,1122011218,1,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546608640,73895.00
01/04/2019 08:30,2,0.189,ALERT,211.70,308.09,60.001,1546608604,"201051344000438","174011545737251",24.41,2.50,0,294.26,322.21,4.7,2.6,0.000,1196440.2,1196440.2,7872,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546608642,73896.00
01/04/2019 08:30,2,0.162,ALERT,211.48,319.51,59.985,1546608604,"201051344001135","174011545737251",25.39,3.00,0,293.96,333.03,4.2,2.1,0.000,1184877.9,1184877.9,7862,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546608644,73897.00
01/04/2019 08:30,2,0.168,ALERT,212.38,315.60,59.996,1546608604,"201051344000983","174011545737251",24.39,3.00,0,296.66,321.61,4.2,2.1,0.000,1203317.5,1203317.5,4169,0,0,0,L,1122011218,1,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1546608645,73898.00
01/04/2019 08:30,2,0.184,ALERT,211.70,297.87,60.038,1546608604,"201051344001203","174011545737251",18.25,2.50,0,293.96,300.57,3.4,1.4,0.000,1193514.3,1193514.3,7899,0,0,0,L,1122011218,1,122.01,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546608647,73899.00
01/04/2019 08:30,2,0.180,ALERT,211.70,298.47,59.996,1546608604,"201051344001230","174011545737251",20.81,3.00,0,294.26,299.37,3.8,1.7,0.000,1188105.8,1188105.8,7884,0,0,0,L,1122011218,1,121.78,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1546608649,73900.00
01/04/2019 08:30,2,0.193,ALERT,211.48,297.87,59.996,1546608604,"201051344000646","174011545737251",21.61,2.50,0,293.06,298.77,4.2,2.2,0.000,1182834.3,1182834.3,7878,0,0,0,L,1122011218,1,121.78,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1546608651,73901.00
01/04/2019 08:30,2,0.168,ALERT,212.61,299.97,60.001,1546608604,"201051344000867","174011545737251",23.89,3.30,0,295.76,316.80,4.1,2.0,0.000,1184915.1,1184915.1,31693,0,0,0,L,1122011218,1,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546608653,73902.00
01/04/2019 08:30,2,0.182,ALERT,213.06,299.97,59.996,1546608604,"201051344000633","174011545737251",23.08,2.50,0,294.56,300.87,4.2,2.2,0.000,1183788.4,1183788.4,31743,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1546608655,73903.00
01/04/2019 08:30,2,0.219,ALERT,211.25,298.17,60.012,1546608604,"201051344000955","174011545737251",21.03,3.00,0,294.56,299.07,4.7,2.6,0.000,1201583.3,1201583.3,7877,0,0,0,L,1122011218,1,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546608657,73904.00
01/04/2019 08:30,2,0.203,ALERT,212.38,299.67,59.953,1546608604,"201051344000648","174011545737251",20.89,2.00,0,295.76,301.47,4.3,2.2,0.000,1191765.8,1191765.8,31685,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546608659,73905.00
01/04/2019 08:30,2,0.180,ALERT,212.83,300.27,59.996,1546608604,"201051344000645","174011545737251",22.50,3.30,0,296.36,307.18,4.1,2.0,0.000,1196062.0,1196062.0,31685,0,0,0,L,1122011218,1,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1546608660,73906.00
01/04/2019 08:30,2,0.178,ALERT,212.61,318.30,59.996,1546608604,"201051344000569","174011545737251",25.13,3.00,0,296.96,335.74,4.5,2.5,0.000,1212944.5,1212944.5,4036,0,0,0,L,1122011218,1,120.88,122.01,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546608662,73907.00
01/04/2019 08:45,2,0.199,ALERT,212.38,300.57,60.006,1546609504,"201051344000579","174011545737251",23.18,3.30,0,286.44,342.65,4.7,2.6,0.000,1212844.8,1212844.8,4176,0,0,0,L,1122011218,1,121.10,121.55,0002,0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609507,73908.00
01/04/2019 08:45,2,0.154,ALERT,211.48,297.26,60.022,1546609504,"201051344001025","174011545737251",23.82,2.50,0,284.04,334.24,3.7,1.7,0.000,1197546.6,1197546.6,7896,0,0,0,L,1122011218,1,121.33,121.10,0002,0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609509,73909.00
01/04/2019 08:45,2,0.189,ALERT,211.93,297.87,60.028,1546609504,"201051344001093","174011545737251",17.41,3.70,0,284.34,320.71,3.3,1.3,0.000,1189576.8,1189576.8,7883,0,0,0,L,1122011218,1,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1546609511,73910.00
01/04/2019 08:45,2,0.182,ALERT,212.38,328.52,60.017,1546609504,"201051344000458","174011545737251",26.14,4.50,0,285.84,340.25,4.8,2.7,0.000,1199071.0,1199071.0,4179,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609513,73911.00
01/04/2019 08:45,2,0.180,ALERT,211.70,298.47,60.017,1546609504,"201051344000890","174011545737251",23.48,3.70,0,284.94,339.65,4.3,2.2,0.000,1194037.8,1194037.8,7874,0,0,0,L,1122011218,1,121.78,120.65,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609514,73912.00
01/04/2019 08:45,2,0.145,ACTIVE,212.16,299.67,60.022,1546609504,"201051344000988","174011545737251",18.65,3.30,0,283.44,301.17,2.7,0.7,0.000,935848.3,935848.3,4197,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609515,73913.00
01/04/2019 08:45,2,0.148,ACTIVE,212.16,298.77,60.028,1546609504,"201051344000582","174011545737251",19.38,2.50,0,285.24,300.27,2.9,0.9,0.000,1173987.2,1173987.2,7844,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609516,73914.00
01/04/2019 08:45,2,0.154,ALERT,212.38,300.27,60.038,1546609504,"201051344000868","174011545737251",21.69,3.00,0,286.44,342.65,3.4,1.4,0.000,1186094.7,1186094.7,31696,0,0,0,L,1122011218,1,120.88,122.23,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609518,73915.00
01/04/2019 08:45,2,0.182,ALERT,212.83,300.57,60.033,1546609504,"201051344000576","174011545737251",23.00,3.00,0,285.84,336.04,4.2,2.2,0.000,1199350.6,1199350.6,4155,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609520,73916.00
01/04/2019 08:45,2,0.150,ALERT,212.38,299.97,60.022,1546609504,"201051344001158","174011545737251",23.18,2.50,0,285.24,335.74,3.5,1.5,0.000,1179421.9,1179421.9,4190,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609522,73917.00
01/04/2019 08:45,2,0.145,ALERT,211.93,297.57,60.028,1546609504,"201051344000917","174011545737251",20.50,4.00,0,283.14,299.07,3.0,1.0,0.000,1190699.9,1190699.9,7851,0,0,0,L,1122011218,1,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1546609524,73918.00
01/04/2019 08:45,2,0.199,ACTIVE,211.93,297.26,60.028,1546609504,"201051344000417","174011545737251",19.56,3.00,0,283.74,298.77,4.0,1.9,0.000,966903.0,966903.0,7915,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609524,73919.00
01/04/2019 08:45,2,0.182,ALERT,212.16,297.87,60.001,1546609504,"201051344000685","174011545737251",20.24,3.30,0,284.34,334.84,3.8,1.7,0.000,1195010.5,1195010.5,7881,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609526,73920.00
01/04/2019 08:45,2,0.180,ALERT,211.93,308.09,60.033,1546609504,"201051344000651","174011545737251",24.17,2.50,0,284.04,334.84,4.4,2.4,0.000,1188794.6,1188794.6,7876,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609528,73921.00
01/04/2019 08:45,2,0.156,ALERT,212.16,300.27,60.001,1546609504,"201051344000594","174011545737251",21.97,3.00,0,285.54,342.05,3.5,1.4,0.000,1203811.8,1203811.8,31672,0,0,0,L,1122011218,1,120.88,121.55,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609530,73922.00
01/04/2019 08:45,2,0.191,ALERT,212.38,327.92,60.033,1546609504,"201051344000469","174011545737251",25.88,2.50,0,284.94,339.95,5.0,2.9,0.000,1187937.7,1187937.7,4182,0,0,0,L,1122011218,1,120.65,122.23,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609532,73923.00
01/04/2019 08:45,2,0.168,ALERT,211.93,298.17,60.028,1546609504,"201051344000585","174011545737251",23.06,3.30,0,284.04,336.64,3.9,1.9,0.000,1203531.1,1203531.1,7918,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609534,73924.00
01/04/2019 08:45,2,0.160,ALERT,213.06,330.33,59.996,1546609504,"201051344000853","174011545737251",25.39,3.30,0,285.84,339.95,4.2,2.1,0.000,1203645.1,1203645.1,4185,0,0,0,L,1122011218,1,121.78,122.23,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609536,73925.00
01/04/2019 08:45,2,0.139,ALERT,211.93,298.17,60.022,1546609504,"201051344001145","174011545737251",22.86,3.00,0,284.64,335.14,3.2,1.2,0.000,1202454.8,1202454.8,7861,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609538,73926.00
01/04/2019 08:45,2,0.195,ALERT,211.93,311.99,60.022,1546609504,"201051344000438","174011545737251",24.27,3.00,0,284.64,340.25,4.8,2.7,0.000,1196440.8,1196440.8,7874,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609539,73927.00
01/04/2019 08:45,2,0.162,ALERT,211.48,323.11,60.017,1546609504,"201051344001135","174011545737251",25.62,3.30,0,284.64,343.85,4.2,2.1,0.000,1184878.4,1184878.4,7864,0,0,0,L,1122011218,1,121.55,120.88,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609541,73928.00
01/04/2019 08:45,2,0.193,ALERT,212.38,300.27,60.028,1546609504,"201051344000983","174011545737251",21.33,3.30,0,286.14,341.75,4.2,2.1,0.000,1203318.0,1203318.0,4171,0,0,0,L,1122011218,1,121.10,121.78,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609543,73929.00
01/04/2019 08:45,2,0.145,ACTIVE,211.93,297.57,60.022,1546609504,"201051344001203","174011545737251",18.01,3.00,0,284.04,300.87,2.6,0.6,0.000,1193514.4,1193514.4,7901,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609544,73930.00
01/04/2019 08:45,2,0.160,ALERT,211.93,298.17,60.028,1546609504,"201051344001230","174011545737251",20.87,3.00,0,284.64,302.98,3.4,1.4,0.000,1188106.1,1188106.1,7886,0,0,0,L,1122011218,1,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1546609546,73931.00
01/04/2019 08:45,2,0.184,ALERT,211.48,297.87,60.059,1546609504,"201051344000646","174011545737251",22.40,3.00,0,284.04,342.65,4.2,2.1,0.000,1182834.8,1182834.8,7880,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609548,73932.00
01/04/2019 08:45,2,0.154,ALERT,212.61,299.07,60.022,1546609504,"201051344000867","174011545737251",22.20,3.70,0,285.54,335.44,3.5,1.4,0.000,1184915.4,1184915.4,31695,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609549,73933.00
01/04/2019 08:45,2,0.156,ALERT,213.06,299.37,60.022,1546609504,"201051344000633","174011545737251",21.57,3.00,0,284.04,336.94,3.5,1.4,0.000,1183788.8,1183788.8,31745,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609551,73934.00
01/04/2019 08:45,2,0.223,ALERT,211.48,321.01,60.049,1546609504,"201051344000955","174011545737251",22.92,3.30,0,284.34,345.06,5.2,3.1,0.000,1201584.0,1201584.0,7879,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609553,73935.00
01/04/2019 08:45,2,0.170,ALERT,212.38,299.07,60.022,1546609504,"201051344000648","174011545737251",22.78,2.00,0,285.24,341.15,4.0,1.9,0.000,1191766.3,1191766.3,31687,0,0,0,L,1122011218,1,120.65,122.23,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609555,73936.00
01/04/2019 08:45,2,0.174,ALERT,212.83,299.97,60.028,1546609504,"201051344000645","174011545737251",22.78,3.30,0,285.84,336.34,4.0,2.0,0.000,1196062.4,1196062.4,31687,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609557,73937.00
01/04/2019 08:45,2,0.180,ALERT,212.61,333.03,60.012,1546609504,"201051344000569","174011545737251",26.38,3.30,0,286.44,346.26,4.8,2.8,0.000,1212945.0,1212945.0,4038,0,0,0,L,1122011218,1,120.88,122.01,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546609559,73938.00
01/04/2019 09:00,2,0.633,ACTIVE,213.29,341.45,59.975,1546610404,"201051344000579","174011545737251",30.32,4.00,0,298.77,357.68,19.5,16.9,0.124,1212846.4,1212846.4,4178,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610406,73939.00
01/04/2019 09:00,2,0.562,ACTIVE,211.93,336.94,60.012,1546610404,"201051344001025","174011545737251",30.51,3.30,0,295.46,350.77,17.4,14.9,0.106,1197547.8,1197547.8,7898,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610407,73940.00
01/04/2019 09:00,2,0.312,ACTIVE,211.93,335.74,59.990,1546610404,"201051344001093","174011545737251",30.53,4.50,0,295.76,345.96,9.7,7.4,0.027,1189577.7,1189577.7,7885,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610408,73941.00
01/04/2019 09:00,2,0.607,ACTIVE,213.06,340.85,59.959,1546610404,"201051344000458","174011545737251",30.42,5.00,0,297.57,348.36,18.8,16.2,0.119,1199072.4,1199072.4,4181,0,0,0,L,1122011218,1,121.78,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610409,73942.00
01/04/2019 09:00,2,0.273,ACTIVE,211.93,369.70,59.959,1546610404,"201051344000890","174011545737251",34.59,4.50,0,296.96,373.61,9.6,7.4,0.027,1194038.9,1194038.9,7876,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610410,73943.00
01/04/2019 09:00,2,0.590,ALERT,213.06,340.55,59.969,1546610404,"201051344000988","174011545737251",19.48,3.70,0,294.86,357.08,11.7,9.4,0.084,935848.9,935848.9,4198,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610412,73944.00
01/04/2019 09:00,2,0.246,ACTIVE,212.38,358.88,59.990,1546610404,"201051344000582","174011545737251",33.40,3.00,0,297.26,362.49,8.4,6.2,0.022,1173987.8,1173987.8,7845,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610413,73945.00
01/04/2019 09:00,2,0.330,ACTIVE,213.06,345.66,59.985,1546610404,"201051344000868","174011545737251",31.93,3.70,0,298.17,349.86,10.7,8.4,0.044,1186095.7,1186095.7,31698,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610414,73946.00
01/04/2019 09:00,2,0.602,ACTIVE,213.74,341.75,59.959,1546610404,"201051344000576","174011545737251",30.47,3.70,0,298.17,358.28,18.6,16.1,0.119,1199352.0,1199352.0,4157,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610415,73947.00
01/04/2019 09:00,2,0.586,ACTIVE,213.29,341.15,59.980,1546610404,"201051344001158","174011545737251",30.30,3.30,0,297.57,353.17,18.0,15.4,0.124,1179423.1,1179423.1,4192,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610416,73948.00
01/04/2019 09:00,2,0.250,ACTIVE,212.16,354.37,59.980,1546610404,"201051344000917","174011545737251",32.88,5.00,0,294.56,358.88,8.3,6.1,0.027,1190700.6,1190700.6,7853,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610417,73949.00
01/04/2019 09:00,2,0.588,ACTIVE,212.16,336.34,59.980,1546610404,"201051344000417","174011545737251",20.32,3.70,0,295.46,357.38,12.1,9.8,0.066,966904.0,966904.0,7916,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610418,73950.00
01/04/2019 09:00,2,0.549,ACTIVE,212.38,339.04,59.953,1546610404,"201051344000685","174011545737251",30.42,4.00,0,296.36,356.48,16.9,14.4,0.110,1195011.7,1195011.7,7883,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610419,73951.00
01/04/2019 09:00,2,0.562,ACTIVE,212.16,338.74,59.964,1546610404,"201051344000651","174011545737251",31.03,3.00,0,295.76,348.66,17.7,15.1,0.106,1188796.0,1188796.0,7878,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610420,73952.00
01/04/2019 09:00,2,0.305,ACTIVE,212.83,352.57,59.980,1546610404,"201051344000594","174011545737251",32.64,3.70,0,296.96,355.58,10.1,7.8,0.040,1203812.7,1203812.7,31674,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610421,73953.00
01/04/2019 09:00,2,0.609,ACTIVE,213.51,341.45,60.001,1546610404,"201051344000469","174011545737251",30.73,3.00,0,296.36,348.36,19.0,16.4,0.128,1187939.3,1187939.3,4184,0,0,0,L,1122011218,1,121.33,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610422,73954.00
01/04/2019 09:00,2,0.555,ACTIVE,212.16,338.14,59.980,1546610404,"201051344000585","174011545737251",30.55,4.00,0,295.76,352.87,17.2,14.7,0.102,1203532.4,1203532.4,7920,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610422,73955.00
01/04/2019 09:00,2,0.576,ALERT,213.96,342.35,59.938,1546610404,"201051344000853","174011545737251",31.35,3.70,0,297.26,352.27,18.2,15.7,0.119,1203646.4,1203646.4,4187,0,0,0,L,1122011218,1,122.23,122.23,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610424,73956.00
01/04/2019 09:00,2,0.512,ACTIVE,212.16,338.14,60.033,1546610404,"201051344001145","174011545737251",30.16,3.70,0,296.36,357.38,15.7,13.2,0.102,1202455.8,1202455.8,7863,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610425,73957.00
01/04/2019 09:00,2,0.572,ACTIVE,212.16,339.95,60.006,1546610404,"201051344000438","174011545737251",31.13,3.30,0,296.36,354.37,18.1,15.5,0.106,1196442.2,1196442.2,7876,0,0,0,L,1122011218,1,122.23,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610426,73958.00
01/04/2019 09:00,2,0.553,ACTIVE,211.93,337.24,59.985,1546610404,"201051344001135","174011545737251",30.61,3.70,0,296.06,344.45,17.2,14.7,0.115,1184879.6,1184879.6,7866,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610427,73959.00
01/04/2019 09:00,2,0.582,ALERT,213.29,340.25,59.980,1546610404,"201051344000983","174011545737251",30.91,4.00,0,298.17,349.86,18.3,15.7,0.124,1203319.3,1203319.3,4173,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610429,73960.00
01/04/2019 09:00,2,0.252,ACTIVE,212.16,334.84,59.996,1546610404,"201051344001203","174011545737251",30.85,3.30,0,295.46,355.58,7.9,5.7,0.027,1193515.0,1193515.0,7902,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610430,73961.00
01/04/2019 09:00,2,0.521,ACTIVE,211.93,337.24,59.990,1546610404,"201051344001230","174011545737251",29.92,3.70,0,296.06,348.36,15.8,13.3,0.093,1188107.2,1188107.2,7888,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610431,73962.00
01/04/2019 09:00,2,0.553,ACTIVE,211.70,338.14,59.985,1546610404,"201051344000646","174011545737251",30.55,3.70,0,295.46,350.77,17.1,14.6,0.106,1182836.0,1182836.0,7882,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610432,73963.00
01/04/2019 09:00,2,0.332,ACTIVE,213.51,338.14,59.980,1546610404,"201051344000867","174011545737251",31.05,4.50,0,296.66,361.89,10.5,8.2,0.040,1184916.3,1184916.3,31697,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610433,73964.00
01/04/2019 09:00,2,0.330,ACTIVE,213.96,340.55,59.985,1546610404,"201051344000633","174011545737251",31.09,3.70,0,296.06,353.77,10.4,8.2,0.044,1183789.8,1183789.8,31747,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610433,73965.00
01/04/2019 09:00,2,0.598,ACTIVE,211.70,337.24,59.990,1546610404,"201051344000955","174011545737251",30.14,3.70,0,295.76,356.18,18.2,15.7,0.110,1201585.4,1201585.4,7881,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610435,73966.00
01/04/2019 09:00,2,0.607,ACTIVE,213.29,340.55,59.980,1546610404,"201051344000648","174011545737251",30.38,3.00,0,296.96,362.79,18.8,16.2,0.119,1191767.6,1191767.6,31689,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610436,73967.00
01/04/2019 09:00,2,0.594,ACTIVE,213.74,341.45,59.969,1546610404,"201051344000645","174011545737251",30.38,4.00,0,297.87,353.77,18.3,15.7,0.119,1196063.7,1196063.7,31689,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610437,73968.00
01/04/2019 09:00,2,0.611,ACTIVE,213.29,340.85,59.964,1546610404,"201051344000569","174011545737251",30.43,4.00,0,298.17,348.96,18.9,16.3,0.124,1212946.4,1212946.4,4040,0,0,0,L,1122011218,1,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546610438,73969.00
01/04/2019 09:15,2,0.471,ACTIVE,213.06,339.04,59.996,1546611304,"201051344000579","174011545737251",30.59,4.50,0,332.43,350.47,14.6,12.2,0.075,1212849.4,1212849.4,4179,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611306,73970.00
01/04/2019 09:15,2,0.451,ACTIVE,211.93,336.34,59.990,1546611304,"201051344001025","174011545737251",28.75,4.00,0,329.13,354.37,13.2,10.8,0.075,1197550.5,1197550.5,7899,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611307,73971.00
01/04/2019 09:15,2,0.387,ACTIVE,212.16,336.64,59.996,1546611304,"201051344001093","174011545737251",28.84,5.00,0,329.73,341.15,11.3,9.0,0.044,1189579.7,1189579.7,7886,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611308,73972.00
01/04/2019 09:15,2,0.449,ACTIVE,212.83,338.44,59.996,1546611304,"201051344000458","174011545737251",30.51,6.00,0,331.83,349.86,13.9,11.5,0.075,1199075.2,1199075.2,4182,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611309,73973.00
01/04/2019 09:15,2,0.457,ACTIVE,211.93,337.24,60.001,1546611304,"201051344000890","174011545737251",29.78,5.00,0,330.03,375.41,13.8,11.4,0.071,1194041.4,1194041.4,7877,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611310,73974.00
01/04/2019 09:15,2,0.422,ACTIVE,212.83,339.04,59.996,1546611304,"201051344000988","174011545737251",19.68,4.00,0,331.53,348.96,8.4,6.2,0.044,935850.5,935850.5,4200,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611311,73975.00
01/04/2019 09:15,2,0.238,ACTIVE,212.38,347.16,59.996,1546611304,"201051344000582","174011545737251",32.14,3.70,0,330.63,362.79,7.8,5.6,0.018,1173989.1,1173989.1,7846,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611312,73976.00
01/04/2019 09:15,2,0.451,ACTIVE,212.83,339.04,60.001,1546611304,"201051344000868","174011545737251",29.14,4.00,0,333.33,354.07,13.3,10.9,0.071,1186097.9,1186097.9,31699,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611314,73977.00
01/04/2019 09:15,2,0.443,ACTIVE,213.51,340.25,60.001,1546611304,"201051344000576","174011545737251",30.55,3.70,0,333.03,352.57,13.7,11.3,0.071,1199354.8,1199354.8,4158,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611315,73978.00
01/04/2019 09:15,2,0.434,ACTIVE,213.06,339.04,60.001,1546611304,"201051344001158","174011545737251",29.94,3.70,0,332.73,348.96,13.2,10.8,0.075,1179425.8,1179425.8,4193,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611316,73979.00
01/04/2019 09:15,2,0.246,ACTIVE,212.16,351.67,59.996,1546611304,"201051344000917","174011545737251",32.56,5.50,0,330.33,357.98,8.2,6.0,0.022,1190702.0,1190702.0,7854,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611316,73980.00
01/04/2019 09:15,2,0.477,ACTIVE,212.16,337.54,60.001,1546611304,"201051344000417","174011545737251",19.94,4.50,0,330.03,342.95,9.6,7.4,0.040,966905.8,966905.8,7917,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611317,73981.00
01/04/2019 09:15,2,0.434,ACTIVE,212.38,338.14,59.990,1546611304,"201051344000685","174011545737251",29.74,4.50,0,330.93,351.07,13.1,10.7,0.075,1195014.2,1195014.2,7884,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611318,73982.00
