ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 09:15,2,0.465,ACTIVE,212.16,337.84,60.001,1546611304,"201051344000651","174011545737251",28.45,3.70,0,330.63,346.26,13.4,11.1,0.066,1188798.7,1188798.7,7879,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611319,73983.00
01/04/2019 09:15,2,0.389,ACTIVE,212.83,338.44,59.953,1546611304,"201051344000594","174011545737251",30.59,4.50,0,332.43,355.88,12.1,9.8,0.053,1203814.8,1203814.8,31675,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611320,73984.00
01/04/2019 09:15,2,0.475,ACTIVE,213.06,339.34,60.001,1546611304,"201051344000469","174011545737251",29.44,3.70,0,331.53,350.77,14.1,11.7,0.075,1187942.1,1187942.1,4185,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611321,73985.00
01/04/2019 09:15,2,0.439,ACTIVE,212.16,338.14,59.980,1546611304,"201051344000585","174011545737251",29.92,5.00,0,331.23,348.96,13.3,11.0,0.071,1203535.0,1203535.0,7921,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611322,73986.00
01/04/2019 09:15,2,0.443,ACTIVE,213.51,340.85,60.012,1546611304,"201051344000853","174011545737251",29.58,4.00,0,335.14,356.48,13.3,10.9,0.080,1203649.0,1203649.0,4189,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611323,73987.00
01/04/2019 09:15,2,0.404,ACTIVE,212.16,338.14,60.001,1546611304,"201051344001145","174011545737251",29.54,4.00,0,330.63,350.47,12.2,9.8,0.071,1202458.2,1202458.2,7864,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611324,73988.00
01/04/2019 09:15,2,0.475,ACTIVE,212.16,337.54,60.001,1546611304,"201051344000438","174011545737251",28.45,4.00,0,330.33,352.57,13.7,11.3,0.071,1196445.0,1196445.0,7877,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611325,73989.00
01/04/2019 09:15,2,0.428,ACTIVE,211.93,336.64,60.001,1546611304,"201051344001135","174011545737251",30.43,4.00,0,329.43,349.86,13.2,10.8,0.071,1184882.2,1184882.2,7867,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611326,73990.00
01/04/2019 09:15,2,0.449,ACTIVE,213.06,338.74,59.996,1546611304,"201051344000983","174011545737251",29.44,4.50,0,331.83,348.96,13.4,11.0,0.075,1203322.0,1203322.0,4175,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611327,73991.00
01/04/2019 09:15,2,0.293,ACTIVE,212.16,337.84,59.959,1546611304,"201051344001203","174011545737251",31.19,4.00,0,330.93,354.67,9.3,7.1,0.040,1193516.5,1193516.5,7903,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611328,73992.00
01/04/2019 09:15,2,0.395,ACTIVE,211.93,336.64,59.985,1546611304,"201051344001230","174011545737251",30.16,4.50,0,327.62,345.36,12.1,9.8,0.062,1188109.5,1188109.5,7889,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611329,73993.00
01/04/2019 09:15,2,0.436,ACTIVE,211.70,337.54,60.006,1546611304,"201051344000646","174011545737251",29.92,4.00,0,329.43,346.86,13.2,10.9,0.066,1182838.7,1182838.7,7883,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611330,73994.00
01/04/2019 09:15,2,0.387,ACTIVE,213.29,338.14,60.033,1546611304,"201051344000867","174011545737251",30.67,5.00,0,332.43,344.15,12.1,9.7,0.062,1184918.4,1184918.4,31698,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611331,73995.00
01/04/2019 09:15,2,0.396,ACTIVE,213.74,340.25,60.001,1546611304,"201051344000633","174011545737251",30.10,4.00,0,331.83,347.76,12.1,9.7,0.053,1183791.8,1183791.8,31748,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611332,73996.00
01/04/2019 09:15,2,0.480,ACTIVE,211.70,337.24,60.001,1546611304,"201051344000955","174011545737251",28.19,4.50,0,327.92,346.56,13.7,11.3,0.075,1201588.3,1201588.3,7882,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611333,73997.00
01/04/2019 09:15,2,0.467,ACTIVE,213.29,339.04,60.001,1546611304,"201051344000648","174011545737251",29.72,3.70,0,332.43,349.26,14.0,11.6,0.080,1191770.5,1191770.5,31690,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611333,73998.00
01/04/2019 09:15,2,0.441,ACTIVE,213.51,339.65,60.001,1546611304,"201051344000645","174011545737251",29.88,5.00,0,332.43,349.86,13.4,11.0,0.075,1196066.3,1196066.3,31690,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611334,73999.00
01/04/2019 09:15,2,0.465,ACTIVE,213.06,338.44,59.990,1546611304,"201051344000569","174011545737251",29.28,4.50,0,333.03,349.26,13.8,11.4,0.075,1212949.2,1212949.2,4041,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546611335,74000.00
01/04/2019 09:30,2,0.510,ACTIVE,213.06,339.65,60.028,1546612204,"201051344000579","174011545737251",30.87,5.00,0,332.43,347.46,15.9,13.5,0.084,1212852.4,1212852.4,4180,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612206,74001.00
01/04/2019 09:30,2,0.484,ACTIVE,211.93,337.84,60.043,1546612204,"201051344001025","174011545737251",30.24,4.50,0,330.63,348.36,14.9,12.4,0.084,1197553.2,1197553.2,7900,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612207,74002.00
01/04/2019 09:30,2,0.516,ACTIVE,212.16,338.74,60.022,1546612204,"201051344001093","174011545737251",29.68,5.50,0,330.63,349.26,15.6,13.1,0.075,1189582.4,1189582.4,7887,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612207,74003.00
01/04/2019 09:30,2,0.492,ACTIVE,212.83,339.34,60.043,1546612204,"201051344000458","174011545737251",30.36,6.00,0,331.53,348.06,15.2,12.7,0.084,1199078.0,1199078.0,4183,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612208,74004.00
01/04/2019 09:30,2,0.516,ACTIVE,211.93,337.54,60.028,1546612204,"201051344000890","174011545737251",29.20,5.50,0,328.82,352.87,15.2,12.8,0.084,1194044.2,1194044.2,7878,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612209,74005.00
01/04/2019 09:30,2,0.469,ACTIVE,212.83,339.95,60.022,1546612204,"201051344000988","174011545737251",19.58,4.50,0,331.23,345.66,9.3,7.1,0.057,935852.0,935852.0,4201,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612210,74006.00
01/04/2019 09:30,2,0.242,ACTIVE,212.61,361.89,60.028,1546612204,"201051344000582","174011545737251",33.73,4.00,0,332.13,365.49,8.3,6.1,0.022,1173990.5,1173990.5,7847,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612211,74007.00
01/04/2019 09:30,2,0.488,ACTIVE,213.06,339.65,59.996,1546612204,"201051344000868","174011545737251",30.02,4.00,0,331.53,346.56,14.9,12.4,0.084,1186100.7,1186100.7,31700,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612212,74008.00
01/04/2019 09:30,2,0.508,ACTIVE,213.51,341.75,60.054,1546612204,"201051344000576","174011545737251",29.18,4.50,0,332.43,347.76,15.1,12.6,0.084,1199357.5,1199357.5,4159,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612213,74009.00
01/04/2019 09:30,2,0.463,ACTIVE,213.06,339.95,60.022,1546612204,"201051344001158","174011545737251",30.61,4.00,0,332.13,347.46,14.4,11.9,0.088,1179428.4,1179428.4,4194,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612214,74010.00
01/04/2019 09:30,2,0.254,ACTIVE,212.16,363.69,60.017,1546612204,"201051344000917","174011545737251",33.81,6.30,0,332.73,369.40,8.7,6.5,0.022,1190703.6,1190703.6,7855,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612215,74011.00
01/04/2019 09:30,2,0.510,ACTIVE,212.16,337.84,60.022,1546612204,"201051344000417","174011545737251",20.42,4.50,0,329.43,342.35,10.6,8.3,0.049,966907.7,966907.7,7918,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612216,74012.00
01/04/2019 09:30,2,0.490,ACTIVE,212.16,339.34,60.022,1546612204,"201051344000685","174011545737251",29.50,5.00,0,330.93,345.36,14.7,12.2,0.088,1195016.9,1195016.9,7885,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612217,74013.00
01/04/2019 09:30,2,0.502,ACTIVE,212.16,338.74,60.017,1546612204,"201051344000651","174011545737251",29.76,3.70,0,331.53,345.36,15.2,12.7,0.084,1188801.5,1188801.5,7880,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612218,74014.00
01/04/2019 09:30,2,0.500,ACTIVE,212.61,339.34,60.033,1546612204,"201051344000594","174011545737251",30.12,5.00,0,330.63,346.26,15.3,12.8,0.088,1203817.5,1203817.5,31676,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612219,74015.00
01/04/2019 09:30,2,0.518,ACTIVE,213.06,340.25,60.028,1546612204,"201051344000469","174011545737251",29.12,3.70,0,331.23,346.56,15.3,12.8,0.093,1187945.0,1187945.0,4186,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612219,74016.00
01/04/2019 09:30,2,0.498,ACTIVE,212.16,338.44,60.022,1546612204,"201051344000585","174011545737251",29.56,5.00,0,330.33,349.86,14.9,12.5,0.080,1203537.7,1203537.7,7922,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612220,74017.00
01/04/2019 09:30,2,0.494,ACTIVE,213.51,341.45,60.028,1546612204,"201051344000853","174011545737251",29.58,4.50,0,333.03,348.06,14.8,12.4,0.088,1203651.7,1203651.7,4190,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612221,74018.00
01/04/2019 09:30,2,0.443,ACTIVE,212.38,338.74,60.028,1546612204,"201051344001145","174011545737251",30.85,4.50,0,331.23,344.76,13.9,11.5,0.080,1202460.7,1202460.7,7865,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612222,74019.00
01/04/2019 09:30,2,0.506,ACTIVE,212.16,338.44,60.028,1546612204,"201051344000438","174011545737251",30.02,4.50,0,331.23,349.56,15.4,12.9,0.080,1196447.9,1196447.9,7878,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612223,74020.00
01/04/2019 09:30,2,0.473,ACTIVE,211.70,337.24,60.022,1546612204,"201051344001135","174011545737251",30.57,4.50,0,329.73,345.66,14.7,12.2,0.084,1184884.9,1184884.9,7868,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612224,74021.00
01/04/2019 09:30,2,0.486,ACTIVE,213.06,339.65,60.028,1546612204,"201051344000983","174011545737251",29.86,5.00,0,331.83,346.86,14.7,12.3,0.093,1203324.7,1203324.7,4176,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612225,74022.00
01/04/2019 09:30,2,0.379,ACTIVE,212.16,349.26,60.022,1546612204,"201051344001203","174011545737251",32.42,4.50,0,332.73,357.08,12.5,10.1,0.062,1193518.6,1193518.6,7904,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612226,74023.00
01/04/2019 09:30,2,0.469,ACTIVE,211.93,338.14,60.001,1546612204,"201051344001230","174011545737251",30.04,5.00,0,330.03,343.25,14.3,11.8,0.080,1188112.0,1188112.0,7890,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612227,74024.00
01/04/2019 09:30,2,0.490,ACTIVE,211.70,338.14,60.022,1546612204,"201051344000646","174011545737251",29.74,4.50,0,330.03,346.56,14.8,12.3,0.084,1182841.4,1182841.4,7884,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612228,74025.00
01/04/2019 09:30,2,0.475,ACTIVE,213.29,339.34,60.033,1546612204,"201051344000867","174011545737251",30.55,5.50,0,331.83,346.86,14.7,12.3,0.080,1184921.0,1184921.0,31699,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612229,74026.00
01/04/2019 09:30,2,0.500,ACTIVE,213.74,342.05,60.038,1546612204,"201051344000633","174011545737251",29.84,4.50,0,332.13,348.96,15.1,12.6,0.088,1183794.5,1183794.5,31749,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612230,74027.00
01/04/2019 09:30,2,0.523,ACTIVE,211.70,338.14,60.022,1546612204,"201051344000955","174011545737251",29.28,5.00,0,329.43,348.36,15.5,13.1,0.084,1201591.2,1201591.2,7883,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612231,74028.00
01/04/2019 09:30,2,0.506,ACTIVE,213.29,340.25,59.985,1546612204,"201051344000648","174011545737251",29.88,3.70,0,332.43,348.06,15.3,12.9,0.088,1191773.3,1191773.3,31691,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612232,74029.00
01/04/2019 09:30,2,0.488,ACTIVE,213.51,340.55,60.028,1546612204,"201051344000645","174011545737251",29.84,5.00,0,333.33,347.16,14.8,12.3,0.084,1196069.0,1196069.0,31691,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612232,74030.00
01/04/2019 09:30,2,0.494,ACTIVE,213.29,339.95,60.028,1546612204,"201051344000569","174011545737251",30.53,5.00,0,332.73,350.17,15.2,12.8,0.088,1212952.1,1212952.1,4042,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546612233,74031.00
01/04/2019 09:45,2,0.711,ACTIVE,212.83,341.15,60.017,1546613104,"201051344000579","174011545737251",30.51,6.00,0,332.73,359.48,21.9,19.2,0.128,1212856.6,1212856.6,4181,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613106,74032.00
01/04/2019 09:45,2,0.670,ACTIVE,211.70,338.74,60.012,1546613104,"201051344001025","174011545737251",31.05,5.00,0,330.63,354.07,21.1,18.4,0.141,1197557.2,1197557.2,7901,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613106,74033.00
01/04/2019 09:45,2,0.650,ACTIVE,211.70,340.55,60.038,1546613104,"201051344001093","174011545737251",31.03,6.00,0,330.33,351.67,20.5,17.9,0.124,1189586.4,1189586.4,7888,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613107,74034.00
01/04/2019 09:45,2,0.688,ACTIVE,212.61,340.85,60.012,1546613104,"201051344000458","174011545737251",30.49,6.30,0,332.73,350.77,21.3,18.6,0.146,1199082.0,1199082.0,4184,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613108,74035.00
01/04/2019 09:45,2,0.705,ACTIVE,211.48,336.64,60.043,1546613104,"201051344000890","174011545737251",28.78,6.00,0,329.73,353.47,20.7,18.1,0.141,1194048.3,1194048.3,7879,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613109,74036.00
01/04/2019 09:45,2,0.662,ACTIVE,212.61,340.85,60.043,1546613104,"201051344000988","174011545737251",20.04,5.00,0,331.23,347.46,13.5,11.1,0.102,935854.3,935854.3,4202,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613110,74037.00
01/04/2019 09:45,2,0.246,ACTIVE,212.38,370.00,60.012,1546613104,"201051344000582","174011545737251",34.55,5.00,0,332.73,376.31,8.7,6.4,0.022,1173992.1,1173992.1,7848,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613111,74038.00
01/04/2019 09:45,2,0.686,ACTIVE,212.61,340.85,59.969,1546613104,"201051344000868","174011545737251",30.30,4.50,0,332.13,350.47,21.1,18.4,0.146,1186104.6,1186104.6,31701,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613112,74039.00
01/04/2019 09:45,2,0.676,ACTIVE,213.29,342.35,60.059,1546613104,"201051344000576","174011545737251",30.89,4.50,0,333.03,351.07,21.2,18.5,0.141,1199361.6,1199361.6,4160,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613113,74040.00
01/04/2019 09:45,2,0.656,ACTIVE,212.83,340.85,60.017,1546613104,"201051344001158","174011545737251",30.81,4.50,0,332.73,351.07,20.6,17.9,0.146,1179432.2,1179432.2,4195,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613114,74041.00
01/04/2019 09:45,2,0.562,ACTIVE,211.93,348.06,60.012,1546613104,"201051344000917","174011545737251",31.95,6.70,0,332.43,378.72,18.2,15.7,0.110,1190706.3,1190706.3,7856,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613115,74042.00
01/04/2019 09:45,2,0.711,ACTIVE,211.93,338.44,60.006,1546613104,"201051344000417","174011545737251",19.96,5.50,0,330.63,344.45,14.4,12.0,0.093,966910.3,966910.3,7919,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613116,74043.00
01/04/2019 09:45,2,0.672,ACTIVE,211.93,340.25,60.022,1546613104,"201051344000685","174011545737251",29.88,5.50,0,330.93,352.87,20.4,17.7,0.141,1195020.8,1195020.8,7886,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613117,74044.00
01/04/2019 09:45,2,0.676,ACTIVE,211.93,340.55,60.006,1546613104,"201051344000651","174011545737251",30.87,4.00,0,332.73,349.26,21.2,18.5,0.137,1188805.4,1188805.4,7881,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613118,74045.00
01/04/2019 09:45,2,0.670,ACTIVE,212.38,340.85,60.006,1546613104,"201051344000594","174011545737251",31.11,6.00,0,331.83,353.47,21.2,18.5,0.146,1203821.5,1203821.5,31677,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613119,74046.00
01/04/2019 09:45,2,0.701,ACTIVE,212.83,341.15,60.017,1546613104,"201051344000469","174011545737251",30.26,4.00,0,331.23,360.38,21.6,18.9,0.150,1187949.0,1187949.0,4187,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613120,74047.00
01/04/2019 09:45,2,0.662,ACTIVE,211.93,342.35,59.969,1546613104,"201051344000585","174011545737251",31.31,5.50,0,330.63,351.97,21.0,18.4,0.141,1203541.7,1203541.7,7923,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613121,74048.00
01/04/2019 09:45,2,0.674,ACTIVE,213.29,343.25,60.012,1546613104,"201051344000853","174011545737251",30.75,5.00,0,333.93,356.78,21.1,18.4,0.146,1203655.7,1203655.7,4191,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613122,74049.00
01/04/2019 09:45,2,0.633,ACTIVE,211.93,340.55,60.017,1546613104,"201051344001145","174011545737251",30.55,5.50,0,331.23,350.47,19.6,17.0,0.137,1202464.4,1202464.4,7866,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613122,74050.00
01/04/2019 09:45,2,0.689,ACTIVE,211.93,339.95,60.012,1546613104,"201051344000438","174011545737251",30.93,5.50,0,331.23,355.58,21.7,19.0,0.141,1196452.0,1196452.0,7879,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613123,74051.00
01/04/2019 09:45,2,0.678,ACTIVE,211.48,339.34,60.012,1546613104,"201051344001135","174011545737251",30.49,5.00,0,330.63,349.86,20.9,18.3,0.141,1184888.8,1184888.8,7869,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613124,74052.00
01/04/2019 09:45,2,0.670,ACTIVE,212.83,340.55,59.969,1546613104,"201051344000983","174011545737251",30.93,5.50,0,332.13,353.17,21.0,18.4,0.150,1203328.6,1203328.6,4177,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613125,74053.00
01/04/2019 09:45,2,0.539,ACTIVE,211.93,351.37,60.006,1546613104,"201051344001203","174011545737251",32.50,5.50,0,333.03,367.30,17.8,15.3,0.106,1193521.8,1193521.8,7905,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613126,74054.00
01/04/2019 09:45,2,0.631,ACTIVE,211.70,339.04,60.038,1546613104,"201051344001230","174011545737251",30.26,5.50,0,329.43,350.77,19.4,16.8,0.124,1188115.7,1188115.7,7891,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613127,74055.00
01/04/2019 09:45,2,0.674,ACTIVE,211.48,339.95,60.006,1546613104,"201051344000646","174011545737251",30.47,5.00,0,330.93,350.17,20.8,18.2,0.141,1182845.3,1182845.3,7885,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613128,74056.00
01/04/2019 09:45,2,0.680,ACTIVE,212.83,339.65,60.012,1546613104,"201051344000867","174011545737251",30.49,6.00,0,332.43,350.17,21.0,18.4,0.141,1184924.9,1184924.9,31700,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613129,74057.00
01/04/2019 09:45,2,0.697,ACTIVE,213.29,344.76,60.012,1546613104,"201051344000633","174011545737251",18.94,5.50,0,332.73,356.18,13.4,11.0,0.115,1183798.5,1183798.5,31750,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613130,74058.00
01/04/2019 09:45,2,0.695,ACTIVE,211.25,339.34,60.017,1546613104,"201051344000955","174011545737251",30.93,5.50,0,330.33,349.26,21.9,19.2,0.146,1201595.3,1201595.3,7884,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613131,74059.00
01/04/2019 09:45,2,0.686,ACTIVE,212.83,341.15,60.017,1546613104,"201051344000648","174011545737251",30.79,4.50,0,332.73,350.47,21.4,18.7,0.146,1191777.3,1191777.3,31692,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613132,74060.00
01/04/2019 09:45,2,0.672,ACTIVE,213.06,342.05,60.028,1546613104,"201051344000645","174011545737251",30.73,5.50,0,333.93,350.77,21.0,18.3,0.141,1196072.9,1196072.9,31692,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613133,74061.00
01/04/2019 09:45,2,0.689,ACTIVE,212.83,341.45,60.012,1546613104,"201051344000569","174011545737251",30.81,5.50,0,333.33,354.07,21.6,18.9,0.150,1212956.2,1212956.2,4043,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546613134,74062.00
01/04/2019 10:00,2,0.600,ACTIVE,212.61,339.95,59.996,1546614004,"201051344000579","174011545737251",29.80,6.00,0,331.23,357.98,18.1,15.6,0.110,1212861.1,1212861.1,4182,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614006,74063.00
01/04/2019 10:00,2,0.559,ACTIVE,211.70,337.24,59.996,1546614004,"201051344001025","174011545737251",30.49,5.50,0,330.63,354.97,17.3,14.7,0.106,1197561.4,1197561.4,7902,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614007,74064.00
01/04/2019 10:00,2,0.561,ACTIVE,211.93,338.14,59.996,1546614004,"201051344001093","174011545737251",30.16,6.30,0,330.63,349.26,17.2,14.6,0.102,1189590.5,1189590.5,7889,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614008,74065.00
01/04/2019 10:00,2,0.572,ACTIVE,212.38,339.65,59.990,1546614004,"201051344000458","174011545737251",30.04,6.70,0,331.53,351.67,17.4,14.9,0.115,1199086.3,1199086.3,4185,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614009,74066.00
01/04/2019 10:00,2,0.570,ACTIVE,211.70,337.54,59.990,1546614004,"201051344000890","174011545737251",30.34,6.70,0,330.33,353.77,17.5,15.0,0.110,1194052.6,1194052.6,7880,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614010,74067.00
01/04/2019 10:00,2,0.539,ACTIVE,212.38,339.65,60.001,1546614004,"201051344000988","174011545737251",19.74,5.00,0,331.83,349.56,10.8,8.5,0.071,935856.9,935856.9,4203,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614011,74068.00
01/04/2019 10:00,2,0.377,ACTIVE,212.38,351.97,60.001,1546614004,"201051344000582","174011545737251",32.54,5.00,0,332.13,381.42,12.5,10.1,0.062,1173994.8,1173994.8,7849,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614012,74069.00
01/04/2019 10:00,2,0.570,ACTIVE,212.38,339.95,60.001,1546614004,"201051344000868","174011545737251",29.82,5.00,0,331.83,351.67,17.2,14.7,0.106,1186108.9,1186108.9,31702,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614013,74070.00
01/04/2019 10:00,2,0.570,ACTIVE,213.06,340.85,59.980,1546614004,"201051344000576","174011545737251",30.08,5.00,0,332.43,352.87,17.4,14.9,0.106,1199365.8,1199365.8,4161,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614014,74071.00
01/04/2019 10:00,2,0.541,ACTIVE,212.83,339.34,60.033,1546614004,"201051344001158","174011545737251",30.53,4.50,0,332.43,352.27,16.8,14.3,0.110,1179436.3,1179436.3,4196,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614015,74072.00
01/04/2019 10:00,2,0.525,ACTIVE,211.93,338.44,59.990,1546614004,"201051344000917","174011545737251",24.67,7.00,0,331.53,360.69,13.2,10.8,0.084,1190709.8,1190709.8,7857,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614015,74073.00
01/04/2019 10:00,2,0.592,ACTIVE,211.93,336.94,59.996,1546614004,"201051344000417","174011545737251",19.80,6.00,0,331.53,346.26,11.9,9.6,0.066,966913.0,966913.0,7920,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614016,74074.00
01/04/2019 10:00,2,0.553,ACTIVE,211.93,339.04,59.996,1546614004,"201051344000685","174011545737251",30.04,6.00,0,330.93,352.27,16.8,14.3,0.106,1195024.9,1195024.9,7887,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614017,74075.00
01/04/2019 10:00,2,0.570,ACTIVE,211.93,338.74,59.990,1546614004,"201051344000651","174011545737251",29.98,4.50,0,331.83,350.77,17.4,14.9,0.106,1188809.7,1188809.7,7882,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614018,74076.00
01/04/2019 10:00,2,0.568,ACTIVE,212.16,339.04,60.001,1546614004,"201051344000594","174011545737251",30.22,6.30,0,330.63,352.57,17.5,14.9,0.106,1203825.8,1203825.8,31678,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614019,74077.00
01/04/2019 10:00,2,0.578,ACTIVE,212.83,339.95,59.996,1546614004,"201051344000469","174011545737251",30.34,4.00,0,331.53,359.18,17.8,15.2,0.110,1187953.4,1187953.4,4188,0,0,0,L,1122011218,1,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614020,74078.00
01/04/2019 10:00,2,0.562,ACTIVE,211.93,339.34,59.996,1546614004,"201051344000585","174011545737251",30.30,6.00,0,330.33,352.87,17.3,14.8,0.110,1203546.0,1203546.0,7924,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614021,74079.00
01/04/2019 10:00,2,0.539,ACTIVE,213.29,341.45,59.996,1546614004,"201051344000853","174011545737251",31.23,5.50,0,332.43,354.37,17.1,14.6,0.102,1203659.9,1203659.9,4192,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614022,74080.00
01/04/2019 10:00,2,0.525,ACTIVE,211.93,339.04,59.996,1546614004,"201051344001145","174011545737251",29.84,5.50,0,330.93,351.67,15.9,13.4,0.106,1202468.3,1202468.3,7867,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614023,74081.00
01/04/2019 10:00,2,0.561,ACTIVE,211.93,339.65,59.996,1546614004,"201051344000438","174011545737251",31.13,6.00,0,331.23,354.07,17.8,15.2,0.110,1196456.4,1196456.4,7880,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614024,74082.00
01/04/2019 10:00,2,0.557,ACTIVE,211.48,337.54,59.996,1546614004,"201051344001135","174011545737251",30.32,5.00,0,330.33,350.77,17.1,14.6,0.106,1184893.1,1184893.1,7870,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614025,74083.00
01/04/2019 10:00,2,0.553,ACTIVE,212.61,339.34,59.990,1546614004,"201051344000983","174011545737251",30.43,5.50,0,331.53,354.07,17.1,14.6,0.115,1203332.8,1203332.8,4178,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614026,74084.00
01/04/2019 10:00,2,0.473,ACTIVE,211.93,340.25,59.964,1546614004,"201051344001203","174011545737251",31.33,6.00,0,331.53,365.80,15.1,12.6,0.084,1193525.4,1193525.4,7906,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614027,74085.00
01/04/2019 10:00,2,0.510,ACTIVE,211.70,337.24,60.017,1546614004,"201051344001230","174011545737251",30.79,6.00,0,329.13,351.07,15.9,13.5,0.097,1188119.6,1188119.6,7892,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614027,74086.00
01/04/2019 10:00,2,0.555,ACTIVE,211.48,338.44,59.990,1546614004,"201051344000646","174011545737251",30.12,5.50,0,330.03,355.58,16.9,14.4,0.106,1182849.5,1182849.5,7886,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614028,74087.00
01/04/2019 10:00,2,0.549,ACTIVE,212.83,339.04,59.996,1546614004,"201051344000867","174011545737251",30.77,6.30,0,332.43,352.27,17.2,14.6,0.102,1184929.2,1184929.2,31701,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614029,74088.00
01/04/2019 10:00,2,0.564,ACTIVE,213.29,341.75,59.953,1546614004,"201051344000633","174011545737251",30.36,6.00,0,332.43,354.37,17.3,14.8,0.106,1183802.7,1183802.7,31751,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614030,74089.00
01/04/2019 10:00,2,0.580,ACTIVE,211.25,337.54,59.996,1546614004,"201051344000955","174011545737251",30.57,6.00,0,328.82,353.17,18.0,15.4,0.110,1201599.8,1201599.8,7885,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614031,74090.00
01/04/2019 10:00,2,0.576,ACTIVE,212.61,340.25,59.990,1546614004,"201051344000648","174011545737251",30.16,4.50,0,332.43,352.87,17.6,15.1,0.110,1191781.7,1191781.7,31693,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614032,74091.00
01/04/2019 10:00,2,0.551,ACTIVE,213.06,340.25,59.990,1546614004,"201051344000645","174011545737251",30.38,6.00,0,331.83,352.87,17.0,14.5,0.106,1196077.1,1196077.1,31693,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614033,74092.00
01/04/2019 10:00,2,0.570,ACTIVE,212.61,339.65,59.953,1546614004,"201051344000569","174011545737251",30.63,5.50,0,333.03,353.47,17.7,15.2,0.110,1212960.5,1212960.5,4044,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614034,74093.00
01/04/2019 10:15,2,0.564,ACTIVE,212.38,339.04,59.990,1546614904,"201051344000579","174011545737251",30.40,6.00,0,332.43,354.37,17.4,14.9,0.102,1212865.1,1212865.1,4183,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614906,74094.00
01/04/2019 10:15,2,0.537,ACTIVE,211.25,335.74,59.990,1546614904,"201051344001025","174011545737251",30.02,6.00,0,330.33,351.97,16.4,13.9,0.097,1197565.2,1197565.2,7903,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614907,74095.00
01/04/2019 10:15,2,0.508,ACTIVE,211.48,339.95,59.975,1546614904,"201051344001093","174011545737251",31.21,6.70,0,330.33,355.28,16.1,13.6,0.084,1189594.2,1189594.2,7890,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614908,74096.00
01/04/2019 10:15,2,0.541,ACTIVE,212.38,338.44,59.959,1546614904,"201051344000458","174011545737251",30.16,6.70,0,331.23,351.07,16.5,14.0,0.102,1199090.2,1199090.2,4186,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614909,74097.00
01/04/2019 10:15,2,0.539,ACTIVE,211.48,336.04,59.996,1546614904,"201051344000890","174011545737251",30.08,6.70,0,329.73,352.87,16.4,14.0,0.093,1194056.4,1194056.4,7881,0,0,0,L,1122011218,1,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614910,74098.00
01/04/2019 10:15,2,0.504,ACTIVE,212.16,338.74,60.001,1546614904,"201051344000988","174011545737251",19.88,5.50,0,330.63,348.06,10.2,7.9,0.062,935859.1,935859.1,4204,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614911,74099.00
01/04/2019 10:15,2,0.379,ACTIVE,211.93,346.26,59.996,1546614904,"201051344000582","174011545737251",31.97,5.50,0,332.13,366.70,12.3,10.0,0.062,1173997.4,1173997.4,7850,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614912,74100.00
01/04/2019 10:15,2,0.531,ACTIVE,212.38,338.74,59.996,1546614904,"201051344000868","174011545737251",30.20,5.00,0,330.03,350.77,16.3,13.8,0.097,1186112.6,1186112.6,31703,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614913,74101.00
01/04/2019 10:15,2,0.551,ACTIVE,212.83,340.25,59.996,1546614904,"201051344000576","174011545737251",29.24,5.00,0,332.73,351.67,16.3,13.8,0.097,1199369.6,1199369.6,4162,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614914,74102.00
01/04/2019 10:15,2,0.520,ACTIVE,212.61,339.04,59.996,1546614904,"201051344001158","174011545737251",29.96,5.00,0,331.53,351.07,15.8,13.3,0.097,1179440.0,1179440.0,4197,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614915,74103.00
01/04/2019 10:15,2,0.457,ACTIVE,211.70,337.54,59.990,1546614904,"201051344000917","174011545737251",30.89,6.70,0,329.43,357.68,14.3,11.9,0.080,1190712.9,1190712.9,7858,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614916,74104.00
01/04/2019 10:15,2,0.564,ACTIVE,211.70,336.34,59.990,1546614904,"201051344000417","174011545737251",19.74,6.00,0,330.63,344.15,11.3,9.0,0.062,966915.5,966915.5,7921,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614917,74105.00
01/04/2019 10:15,2,0.520,ACTIVE,211.93,338.14,59.996,1546614904,"201051344000685","174011545737251",29.92,6.30,0,330.03,349.26,15.8,13.3,0.102,1195028.5,1195028.5,7888,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614917,74106.00
01/04/2019 10:15,2,0.543,ACTIVE,211.70,337.84,59.996,1546614904,"201051344000651","174011545737251",29.98,4.50,0,330.33,350.47,16.5,14.0,0.097,1188813.5,1188813.5,7883,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614918,74107.00
01/04/2019 10:15,2,0.535,ACTIVE,211.93,338.14,60.006,1546614904,"201051344000594","174011545737251",30.34,6.30,0,330.63,353.47,16.5,14.0,0.097,1203829.6,1203829.6,31679,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614919,74108.00
01/04/2019 10:15,2,0.557,ACTIVE,212.38,339.34,59.953,1546614904,"201051344000469","174011545737251",29.74,4.50,0,330.33,351.37,16.8,14.3,0.097,1187957.3,1187957.3,4189,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614920,74109.00
01/04/2019 10:15,2,0.535,ACTIVE,211.70,337.84,60.001,1546614904,"201051344000585","174011545737251",30.36,6.00,0,330.93,351.37,16.5,14.0,0.106,1203549.8,1203549.8,7925,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614921,74110.00
01/04/2019 10:15,2,0.527,ACTIVE,213.06,339.95,59.975,1546614904,"201051344000853","174011545737251",30.65,5.50,0,333.93,355.58,16.4,13.9,0.102,1203663.7,1203663.7,4193,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614922,74111.00
01/04/2019 10:15,2,0.480,ACTIVE,211.70,337.54,59.964,1546614904,"201051344001145","174011545737251",30.53,6.00,0,331.23,349.86,14.9,12.4,0.088,1202471.7,1202471.7,7868,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614923,74112.00
01/04/2019 10:15,2,0.553,ACTIVE,211.70,337.84,59.996,1546614904,"201051344000438","174011545737251",30.10,6.00,0,330.93,352.57,16.9,14.4,0.102,1196460.3,1196460.3,7881,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614924,74113.00
01/04/2019 10:15,2,0.535,ACTIVE,211.25,336.04,59.996,1546614904,"201051344001135","174011545737251",29.86,5.50,0,329.43,349.86,16.2,13.7,0.097,1184896.8,1184896.8,7871,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614925,74114.00
01/04/2019 10:15,2,0.516,ACTIVE,212.38,338.44,59.964,1546614904,"201051344000983","174011545737251",30.91,5.50,0,331.83,352.27,16.2,13.7,0.102,1203336.6,1203336.6,4179,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614926,74115.00
01/04/2019 10:15,2,0.469,ACTIVE,211.70,336.64,59.990,1546614904,"201051344001203","174011545737251",30.36,6.00,0,330.93,360.69,14.4,12.0,0.080,1193528.6,1193528.6,7907,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614927,74116.00
01/04/2019 10:15,2,0.506,ACTIVE,211.48,336.64,59.996,1546614904,"201051344001230","174011545737251",29.20,6.00,0,327.62,349.26,15.0,12.6,0.088,1188123.0,1188123.0,7893,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614928,74117.00
01/04/2019 10:15,2,0.529,ACTIVE,211.25,337.54,59.996,1546614904,"201051344000646","174011545737251",29.92,5.50,0,330.03,349.26,16.1,13.6,0.102,1182853.2,1182853.2,7887,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614929,74118.00
01/04/2019 10:15,2,0.531,ACTIVE,212.61,337.84,59.996,1546614904,"201051344000867","174011545737251",30.18,6.30,0,330.63,350.47,16.3,13.8,0.097,1184932.9,1184932.9,31702,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614930,74119.00
01/04/2019 10:15,2,0.525,ACTIVE,213.06,340.55,59.990,1546614904,"201051344000633","174011545737251",30.91,6.00,0,331.83,354.97,16.4,14.0,0.097,1183806.5,1183806.5,31752,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614931,74120.00
01/04/2019 10:15,2,0.562,ACTIVE,211.25,336.64,60.001,1546614904,"201051344000955","174011545737251",30.14,6.30,0,328.82,349.26,17.2,14.7,0.110,1201603.7,1201603.7,7886,0,0,0,L,1122011218,1,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614932,74121.00
01/04/2019 10:15,2,0.539,ACTIVE,212.61,338.74,60.001,1546614904,"201051344000648","174011545737251",30.51,4.50,0,332.43,351.37,16.7,14.2,0.097,1191785.6,1191785.6,31694,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614933,74122.00
01/04/2019 10:15,2,0.523,ACTIVE,212.83,339.34,60.012,1546614904,"201051344000645","174011545737251",30.16,5.50,0,332.13,351.37,16.1,13.6,0.102,1196080.8,1196080.8,31694,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614934,74123.00
01/04/2019 10:15,2,0.539,ACTIVE,212.61,339.65,59.990,1546614904,"201051344000569","174011545737251",30.63,6.00,0,332.43,352.27,16.8,14.2,0.097,1212964.4,1212964.4,4045,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546614935,74124.00
01/04/2019 10:30,2,1.156,ACTIVE,213.06,349.26,60.006,1546615804,"201051344000579","174011545737251",31.61,6.30,0,330.93,365.49,37.1,33.9,0.283,1212870.1,1212870.1,4184,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615806,74125.00
01/04/2019 10:30,2,1.141,ACTIVE,211.70,346.56,60.012,1546615804,"201051344001025","174011545737251",31.43,6.00,0,329.43,363.69,36.4,33.2,0.270,1197570.0,1197570.0,7904,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615807,74126.00
