ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 10:30,2,1.039,ACTIVE,211.93,349.56,60.017,1546615804,"201051344001093","174011545737251",31.71,6.70,0,328.52,360.99,33.4,30.3,0.239,1189598.8,1189598.8,7891,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615808,74127.00
01/04/2019 10:30,2,1.141,ACTIVE,213.06,345.36,60.006,1546615804,"201051344000458","174011545737251",31.23,6.70,0,330.93,361.89,36.1,32.9,0.287,1199094.9,1199094.9,4187,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615809,74128.00
01/04/2019 10:30,2,1.115,ACTIVE,211.70,344.45,60.017,1546615804,"201051344000890","174011545737251",31.15,7.00,0,328.22,363.99,35.2,32.1,0.261,1194061.2,1194061.2,7882,0,0,0,L,1122011218,1,122.01,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615810,74129.00
01/04/2019 10:30,2,1.152,ACTIVE,212.83,343.85,60.006,1546615804,"201051344000988","174011545737251",20.20,5.50,0,330.93,354.07,23.6,20.9,0.186,935861.9,935861.9,4205,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615811,74130.00
01/04/2019 10:30,2,0.766,ACTIVE,212.38,367.00,60.012,1546615804,"201051344000582","174011545737251",33.77,5.50,0,331.23,376.31,26.2,23.3,0.181,1174000.9,1174000.9,7851,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615811,74131.00
01/04/2019 10:30,2,1.154,ACTIVE,213.06,345.36,60.006,1546615804,"201051344000868","174011545737251",30.83,5.00,0,331.53,361.29,36.1,32.9,0.274,1186117.4,1186117.4,31704,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615812,74132.00
01/04/2019 10:30,2,1.133,ACTIVE,213.51,346.86,59.953,1546615804,"201051344000576","174011545737251",31.27,5.50,0,332.43,362.19,36.0,32.8,0.274,1199374.4,1199374.4,4163,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615813,74133.00
01/04/2019 10:30,2,1.133,ACTIVE,213.29,345.66,60.012,1546615804,"201051344001158","174011545737251",31.07,5.00,0,331.23,360.99,35.7,32.5,0.278,1179444.6,1179444.6,4198,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615814,74134.00
01/04/2019 10:30,2,0.930,ACTIVE,212.16,356.18,60.012,1546615804,"201051344000917","174011545737251",32.46,7.30,0,328.52,368.20,30.6,27.6,0.234,1190717.0,1190717.0,7859,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615815,74135.00
01/04/2019 10:30,2,1.184,ACTIVE,211.93,340.85,60.017,1546615804,"201051344000417","174011545737251",20.14,6.30,0,329.73,350.47,24.2,21.4,0.186,966918.5,966918.5,7922,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615816,74136.00
01/04/2019 10:30,2,1.096,ACTIVE,212.16,344.15,60.012,1546615804,"201051344000685","174011545737251",30.99,6.30,0,329.43,362.49,34.4,31.3,0.278,1195033.1,1195033.1,7889,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615817,74137.00
01/04/2019 10:30,2,1.162,ACTIVE,212.16,344.45,60.022,1546615804,"201051344000651","174011545737251",30.75,5.00,0,330.03,361.89,36.3,33.1,0.274,1188818.3,1188818.3,7884,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615818,74138.00
01/04/2019 10:30,2,1.119,ACTIVE,212.61,350.77,60.012,1546615804,"201051344000594","174011545737251",31.71,7.00,0,331.23,363.99,35.9,32.8,0.274,1203834.3,1203834.3,31680,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615819,74139.00
01/04/2019 10:30,2,1.145,ACTIVE,213.29,348.06,60.012,1546615804,"201051344000469","174011545737251",31.41,4.50,0,330.63,368.80,36.4,33.2,0.287,1187962.1,1187962.1,4190,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615820,74140.00
01/04/2019 10:30,2,1.143,ACTIVE,212.16,345.96,60.017,1546615804,"201051344000585","174011545737251",31.27,6.30,0,330.03,363.69,36.2,33.0,0.283,1203554.6,1203554.6,7926,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615821,74141.00
01/04/2019 10:30,2,1.145,ACTIVE,213.74,347.46,60.012,1546615804,"201051344000853","174011545737251",31.35,5.50,0,333.63,363.09,36.4,33.2,0.278,1203668.4,1203668.4,4194,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615822,74142.00
01/04/2019 10:30,2,1.047,ACTIVE,212.16,343.55,60.012,1546615804,"201051344001145","174011545737251",30.99,6.00,0,330.03,360.38,32.9,29.9,0.252,1202476.1,1202476.1,7869,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615823,74143.00
01/04/2019 10:30,2,1.148,ACTIVE,211.93,348.96,60.059,1546615804,"201051344000438","174011545737251",31.59,6.30,0,330.33,364.29,36.8,33.6,0.283,1196465.2,1196465.2,7882,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615823,74144.00
01/04/2019 10:30,2,1.139,ACTIVE,211.93,344.15,60.001,1546615804,"201051344001135","174011545737251",31.09,6.00,0,328.82,361.89,35.9,32.7,0.270,1184901.6,1184901.6,7872,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615824,74145.00
01/04/2019 10:30,2,1.131,ACTIVE,213.06,347.46,59.964,1546615804,"201051344000983","174011545737251",31.43,6.00,0,330.63,365.49,36.0,32.8,0.287,1203341.3,1203341.3,4180,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615825,74146.00
01/04/2019 10:30,2,0.992,ACTIVE,212.16,351.37,60.043,1546615804,"201051344001203","174011545737251",32.01,6.30,0,329.73,369.70,32.1,29.1,0.247,1193532.8,1193532.8,7908,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615826,74147.00
01/04/2019 10:30,2,1.031,ACTIVE,211.70,342.65,60.017,1546615804,"201051344001230","174011545737251",30.95,6.30,0,327.62,360.38,32.4,29.3,0.252,1188127.4,1188127.4,7894,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615828,74148.00
01/04/2019 10:30,2,1.121,ACTIVE,211.70,346.26,60.012,1546615804,"201051344000646","174011545737251",31.29,6.30,0,327.62,361.29,35.6,32.5,0.278,1182857.9,1182857.9,7888,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615829,74149.00
01/04/2019 10:30,2,1.137,ACTIVE,213.29,345.06,60.022,1546615804,"201051344000867","174011545737251",31.15,6.30,0,330.93,361.59,35.9,32.7,0.274,1184937.7,1184937.7,31703,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615830,74150.00
01/04/2019 10:30,2,1.113,ACTIVE,213.51,349.26,60.006,1546615804,"201051344000633","174011545737251",31.55,6.30,0,331.83,364.29,35.6,32.4,0.278,1183811.3,1183811.3,31753,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615830,74151.00
01/04/2019 10:30,2,1.156,ACTIVE,211.48,347.16,60.012,1546615804,"201051344000955","174011545737251",31.39,6.30,0,328.82,363.99,36.8,33.6,0.283,1201608.7,1201608.7,7887,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615831,74152.00
01/04/2019 10:30,2,1.141,ACTIVE,213.06,345.96,59.964,1546615804,"201051344000648","174011545737251",31.29,5.00,0,331.83,361.59,36.2,33.0,0.278,1191790.4,1191790.4,31695,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615832,74153.00
01/04/2019 10:30,2,1.145,ACTIVE,213.29,345.96,60.028,1546615804,"201051344000645","174011545737251",30.95,6.00,0,332.13,361.59,36.0,32.8,0.283,1196085.5,1196085.5,31695,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615833,74154.00
01/04/2019 10:30,2,1.137,ACTIVE,213.06,349.86,59.964,1546615804,"201051344000569","174011545737251",31.67,6.00,0,331.53,364.29,36.5,33.3,0.278,1212969.3,1212969.3,4046,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546615834,74155.00
01/04/2019 10:45,2,1.418,ACTIVE,213.51,348.96,59.985,1546616704,"201051344000579","174011545737251",31.13,7.00,0,332.43,370.90,44.7,41.2,0.354,1212878.5,1212878.5,4185,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616706,74156.00
01/04/2019 10:45,2,1.391,ACTIVE,211.48,348.06,59.990,1546616704,"201051344001025","174011545737251",31.31,7.00,0,330.93,368.20,44.1,40.7,0.336,1197578.2,1197578.2,7905,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616707,74157.00
01/04/2019 10:45,2,1.258,ACTIVE,211.70,346.56,59.964,1546616704,"201051344001093","174011545737251",31.13,7.30,0,330.33,365.80,39.7,36.4,0.292,1189606.4,1189606.4,7892,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616708,74158.00
01/04/2019 10:45,2,1.385,ACTIVE,213.29,348.66,59.990,1546616704,"201051344000458","174011545737251",31.37,7.30,0,333.03,367.30,44.1,40.6,0.358,1199103.2,1199103.2,4188,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616708,74159.00
01/04/2019 10:45,2,1.311,ACTIVE,211.25,348.96,60.022,1546616704,"201051344000890","174011545737251",31.55,7.70,0,330.63,367.60,41.9,38.5,0.323,1194069.1,1194069.1,7883,0,0,0,L,1122011218,1,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616709,74160.00
01/04/2019 10:45,2,1.396,ACTIVE,213.29,345.96,59.985,1546616704,"201051344000988","174011545737251",20.44,6.00,0,332.73,357.98,28.9,25.9,0.234,935867.2,935867.2,4206,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616710,74161.00
01/04/2019 10:45,2,0.994,ACTIVE,212.16,366.10,59.996,1546616704,"201051344000582","174011545737251",33.46,6.30,0,332.43,379.02,33.8,30.7,0.252,1174006.9,1174006.9,7852,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616711,74162.00
01/04/2019 10:45,2,1.406,ACTIVE,213.06,348.36,59.996,1546616704,"201051344000868","174011545737251",30.71,6.00,0,332.13,368.50,43.8,40.3,0.345,1186125.6,1186125.6,31705,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616712,74163.00
01/04/2019 10:45,2,1.381,ACTIVE,213.96,350.47,59.953,1546616704,"201051344000576","174011545737251",31.25,6.00,0,332.43,368.20,43.7,40.3,0.345,1199382.6,1199382.6,4164,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616713,74164.00
01/04/2019 10:45,2,1.381,ACTIVE,213.51,348.66,60.038,1546616704,"201051344001158","174011545737251",31.13,6.00,0,333.03,367.00,43.6,40.1,0.345,1179452.8,1179452.8,4199,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616714,74165.00
01/04/2019 10:45,2,1.109,ACTIVE,211.70,354.37,59.996,1546616704,"201051344000917","174011545737251",32.10,7.70,0,333.03,371.81,36.1,32.9,0.283,1190723.8,1190723.8,7860,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616715,74166.00
01/04/2019 10:45,2,1.445,ACTIVE,211.70,342.95,59.990,1546616704,"201051344000417","174011545737251",19.90,7.00,0,330.33,354.37,29.1,26.2,0.225,966923.9,966923.9,7923,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616716,74167.00
01/04/2019 10:45,2,1.301,ACTIVE,211.70,348.66,60.001,1546616704,"201051344000685","174011545737251",31.33,7.00,0,330.03,365.19,41.3,37.9,0.345,1195040.8,1195040.8,7890,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616717,74168.00
01/04/2019 10:45,2,1.393,ACTIVE,211.93,348.66,59.996,1546616704,"201051344000651","174011545737251",31.35,6.00,0,332.43,368.20,44.2,40.8,0.349,1188826.6,1188826.6,7885,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616718,74169.00
01/04/2019 10:45,2,1.369,ACTIVE,212.83,348.66,59.990,1546616704,"201051344000594","174011545737251",31.31,8.00,0,330.63,368.50,43.5,40.0,0.336,1203842.5,1203842.5,31681,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616719,74170.00
01/04/2019 10:45,2,1.389,ACTIVE,213.51,349.86,59.964,1546616704,"201051344000469","174011545737251",31.49,5.00,0,331.53,370.60,44.4,40.9,0.358,1187970.5,1187970.5,4191,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616720,74171.00
01/04/2019 10:45,2,1.389,ACTIVE,211.93,349.26,59.996,1546616704,"201051344000585","174011545737251",31.35,7.00,0,332.13,368.20,44.2,40.7,0.349,1203562.9,1203562.9,7927,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616721,74172.00
01/04/2019 10:45,2,1.396,ACTIVE,213.96,350.17,59.996,1546616704,"201051344000853","174011545737251",31.33,6.30,0,334.54,369.10,44.3,40.8,0.358,1203676.7,1203676.7,4195,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616721,74173.00
01/04/2019 10:45,2,1.246,ACTIVE,211.70,347.46,59.975,1546616704,"201051344001145","174011545737251",31.33,6.70,0,332.73,366.70,39.5,36.2,0.318,1202483.5,1202483.5,7870,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616722,74174.00
01/04/2019 10:45,2,1.402,ACTIVE,211.70,348.66,59.996,1546616704,"201051344000438","174011545737251",31.27,7.00,0,331.23,370.60,44.5,41.0,0.354,1196473.6,1196473.6,7883,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616723,74175.00
01/04/2019 10:45,2,1.373,ACTIVE,211.48,349.56,59.996,1546616704,"201051344001135","174011545737251",31.41,6.70,0,330.03,369.40,43.7,40.3,0.345,1184909.8,1184909.8,7873,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616724,74176.00
01/04/2019 10:45,2,1.387,ACTIVE,213.29,348.06,60.006,1546616704,"201051344000983","174011545737251",31.15,6.30,0,333.93,371.51,43.8,40.4,0.358,1203349.5,1203349.5,4181,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616725,74177.00
01/04/2019 10:45,2,1.219,ACTIVE,211.70,353.47,59.990,1546616704,"201051344001203","174011545737251",32.10,6.70,0,333.03,371.51,39.6,36.3,0.318,1193540.2,1193540.2,7909,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616726,74178.00
01/04/2019 10:45,2,1.201,ACTIVE,211.48,351.97,59.959,1546616704,"201051344001230","174011545737251",31.81,7.00,0,329.13,366.40,38.7,35.5,0.296,1188134.6,1188134.6,7895,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616727,74179.00
01/04/2019 10:45,2,1.369,ACTIVE,211.25,348.36,59.990,1546616704,"201051344000646","174011545737251",31.25,6.70,0,329.73,368.20,43.4,40.0,0.349,1182866.0,1182866.0,7889,0,0,0,L,1122011218,1,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616728,74180.00
01/04/2019 10:45,2,1.385,ACTIVE,213.29,348.06,59.990,1546616704,"201051344000867","174011545737251",31.13,7.00,0,331.83,367.00,43.7,40.2,0.336,1184945.9,1184945.9,31704,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616729,74181.00
01/04/2019 10:45,2,1.367,ACTIVE,213.74,350.17,59.990,1546616704,"201051344000633","174011545737251",31.23,7.00,0,331.83,369.10,43.3,39.9,0.345,1183819.4,1183819.4,31754,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616730,74182.00
01/04/2019 10:45,2,1.406,ACTIVE,211.25,349.26,60.017,1546616704,"201051344000955","174011545737251",31.35,7.30,0,330.63,368.20,44.7,41.2,0.358,1201617.1,1201617.1,7888,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616731,74183.00
01/04/2019 10:45,2,1.391,ACTIVE,213.29,347.76,59.990,1546616704,"201051344000648","174011545737251",31.09,5.50,0,333.03,367.00,43.8,40.4,0.349,1191798.6,1191798.6,31696,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616732,74184.00
01/04/2019 10:45,2,1.398,ACTIVE,213.74,348.36,59.996,1546616704,"201051344000645","174011545737251",30.83,6.70,0,332.73,368.50,43.7,40.3,0.345,1196093.7,1196093.7,31696,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616733,74185.00
01/04/2019 10:45,2,1.393,ACTIVE,213.51,351.07,59.996,1546616704,"201051344000569","174011545737251",31.53,6.70,0,333.63,369.40,44.5,41.0,0.349,1212977.6,1212977.6,4047,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546616733,74186.00
01/04/2019 11:00,2,1.699,ACTIVE,213.96,352.87,60.001,1546617605,"201051344000579","174011545737251",31.43,8.00,0,333.03,382.63,54.1,50.3,0.438,1212890.1,1212890.1,4186,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617607,74187.00
01/04/2019 11:00,2,1.691,ACTIVE,212.16,348.06,60.001,1546617605,"201051344001025","174011545737251",31.07,8.50,0,330.93,381.42,53.2,49.5,0.407,1197589.6,1197589.6,7906,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617608,74188.00
01/04/2019 11:00,2,1.457,ACTIVE,212.38,351.97,60.017,1546617605,"201051344001093","174011545737251",31.59,8.00,0,330.93,377.52,46.7,43.1,0.358,1189616.3,1189616.3,7893,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617608,74189.00
01/04/2019 11:00,2,1.680,ACTIVE,213.74,351.97,60.017,1546617605,"201051344000458","174011545737251",31.47,8.50,0,333.93,382.03,53.6,49.8,0.438,1199114.7,1199114.7,4189,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617609,74190.00
01/04/2019 11:00,2,1.615,ACTIVE,211.93,348.36,60.012,1546617605,"201051344000890","174011545737251",31.11,9.00,0,330.93,380.22,50.9,47.2,0.393,1194079.8,1194079.8,7884,0,0,0,L,1122011218,1,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617610,74191.00
01/04/2019 11:00,2,1.709,ACTIVE,213.74,348.66,60.017,1546617605,"201051344000988","174011545737251",20.38,6.70,0,333.33,369.70,35.3,32.1,0.287,935874.5,935874.5,4207,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617611,74192.00
01/04/2019 11:00,2,1.307,ACTIVE,212.83,365.19,60.006,1546617605,"201051344000582","174011545737251",33.12,7.30,0,333.33,391.64,43.8,40.4,0.349,1174015.8,1174015.8,7853,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617612,74193.00
01/04/2019 11:00,2,1.686,ACTIVE,213.51,352.27,60.022,1546617605,"201051344000868","174011545737251",31.25,6.30,0,332.13,382.03,53.4,49.6,0.429,1186137.0,1186137.0,31706,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617613,74194.00
01/04/2019 11:00,2,1.680,ACTIVE,214.41,353.77,60.022,1546617605,"201051344000576","174011545737251",31.25,6.70,0,333.93,383.53,53.2,49.4,0.433,1199394.0,1199394.0,4165,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617614,74195.00
01/04/2019 11:00,2,1.697,ACTIVE,213.96,352.57,60.017,1546617605,"201051344001158","174011545737251",30.83,6.70,0,333.33,382.93,53.0,49.2,0.433,1179464.1,1179464.1,4200,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617615,74196.00
01/04/2019 11:00,2,1.422,ACTIVE,212.38,349.86,60.017,1546617605,"201051344000917","174011545737251",31.37,9.00,0,332.13,377.82,45.2,41.7,0.354,1190733.2,1190733.2,7861,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617616,74197.00
01/04/2019 11:00,2,1.701,ACTIVE,212.38,344.76,60.017,1546617605,"201051344000417","174011545737251",20.38,8.00,0,330.03,364.59,35.1,32.0,0.287,966931.3,966931.3,7924,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617617,74198.00
01/04/2019 11:00,2,1.586,ACTIVE,212.16,349.86,60.028,1546617605,"201051344000685","174011545737251",31.21,8.00,0,330.33,379.92,50.2,46.5,0.424,1195051.4,1195051.4,7891,0,0,0,L,1122011218,1,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617618,74199.00
01/04/2019 11:00,2,1.684,ACTIVE,212.61,350.47,60.017,1546617605,"201051344000651","174011545737251",31.23,7.00,0,332.13,382.93,53.4,49.6,0.429,1188838.0,1188838.0,7886,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617619,74200.00
01/04/2019 11:00,2,1.676,ACTIVE,213.06,351.07,60.022,1546617605,"201051344000594","174011545737251",31.25,10.00,0,331.83,382.93,53.0,49.3,0.415,1203853.8,1203853.8,31682,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617620,74201.00
01/04/2019 11:00,2,1.686,ACTIVE,214.19,353.47,60.012,1546617605,"201051344000469","174011545737251",31.51,6.00,0,333.33,383.83,53.8,50.0,0.446,1187982.0,1187982.0,4192,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617621,74202.00
01/04/2019 11:00,2,1.672,ACTIVE,212.38,353.17,60.022,1546617605,"201051344000585","174011545737251",31.51,7.70,0,332.13,383.53,53.4,49.6,0.420,1203574.3,1203574.3,7928,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617622,74203.00
01/04/2019 11:00,2,1.697,ACTIVE,214.41,354.07,60.022,1546617605,"201051344000853","174011545737251",31.31,7.00,0,334.84,385.33,53.9,50.1,0.438,1203688.2,1203688.2,4196,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617622,74204.00
01/04/2019 11:00,2,1.484,ACTIVE,212.16,347.76,60.012,1546617605,"201051344001145","174011545737251",31.11,7.70,0,332.73,379.02,46.8,43.3,0.376,1202493.4,1202493.4,7871,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617623,74205.00
01/04/2019 11:00,2,1.676,ACTIVE,212.38,353.77,59.996,1546617605,"201051344000438","174011545737251",31.57,8.00,0,331.23,384.43,53.6,49.8,0.433,1196485.0,1196485.0,7884,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617624,74206.00
01/04/2019 11:00,2,1.666,ACTIVE,211.93,350.77,60.022,1546617605,"201051344001135","174011545737251",31.35,7.30,0,330.93,383.53,53.0,49.2,0.433,1184921.1,1184921.1,7874,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617625,74207.00
01/04/2019 11:00,2,1.682,ACTIVE,213.74,352.57,60.059,1546617605,"201051344000983","174011545737251",31.29,7.00,0,333.63,384.73,53.4,49.6,0.451,1203360.9,1203360.9,4182,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617626,74208.00
01/04/2019 11:00,2,1.529,ACTIVE,212.38,353.47,60.017,1546617605,"201051344001203","174011545737251",31.75,7.70,0,333.93,384.13,49.1,45.5,0.407,1193550.4,1193550.4,7910,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617627,74209.00
01/04/2019 11:00,2,1.457,ACTIVE,211.93,348.66,60.017,1546617605,"201051344001230","174011545737251",31.23,8.00,0,329.73,377.82,46.1,42.6,0.367,1188144.4,1188144.4,7896,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617628,74210.00
01/04/2019 11:00,2,1.660,ACTIVE,211.70,350.47,60.038,1546617605,"201051344000646","174011545737251",31.19,7.70,0,329.73,381.73,52.5,48.7,0.429,1182877.2,1182877.2,7890,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617629,74211.00
01/04/2019 11:00,2,1.686,ACTIVE,213.74,351.67,60.017,1546617605,"201051344000867","174011545737251",31.07,7.70,0,333.03,382.33,53.1,49.3,0.420,1184957.2,1184957.2,31705,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617630,74212.00
01/04/2019 11:00,2,1.666,ACTIVE,214.19,353.17,60.017,1546617605,"201051344000633","174011545737251",31.23,8.50,0,333.03,381.73,52.7,49.0,0.424,1183830.6,1183830.6,31755,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617631,74213.00
01/04/2019 11:00,2,1.705,ACTIVE,211.93,350.47,60.017,1546617605,"201051344000955","174011545737251",31.19,8.00,0,330.63,383.53,53.9,50.1,0.442,1201628.6,1201628.6,7889,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617632,74214.00
01/04/2019 11:00,2,1.680,ACTIVE,213.74,352.27,60.022,1546617605,"201051344000648","174011545737251",31.29,6.30,0,333.03,383.23,53.2,49.4,0.424,1191810.0,1191810.0,31697,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617633,74215.00
01/04/2019 11:00,2,1.707,ACTIVE,214.19,353.17,60.017,1546617605,"201051344000645","174011545737251",30.81,7.30,0,333.03,382.33,53.3,49.5,0.429,1196105.1,1196105.1,31697,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617634,74216.00
01/04/2019 11:00,2,1.691,ACTIVE,213.96,353.17,60.033,1546617605,"201051344000569","174011545737251",31.53,7.30,0,333.33,383.83,54.0,50.2,0.433,1212989.2,1212989.2,4048,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546617635,74217.00
01/04/2019 11:15,2,1.641,ACTIVE,213.96,351.97,60.043,1546618504,"201051344000579","174011545737251",31.09,9.30,0,318.91,395.85,51.7,47.9,0.420,1212905.7,1212905.7,4187,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618506,74218.00
01/04/2019 11:15,2,1.629,ACTIVE,212.38,348.06,60.022,1546618504,"201051344001025","174011545737251",30.93,11.00,0,321.91,390.74,51.1,47.4,0.389,1197605.1,1197605.1,7907,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618507,74219.00
01/04/2019 11:15,2,1.469,ACTIVE,212.61,348.06,60.017,1546618504,"201051344001093","174011545737251",30.85,9.30,0,323.41,393.45,46.0,42.4,0.349,1189629.9,1189629.9,7894,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618508,74220.00
01/04/2019 11:15,2,1.627,ACTIVE,213.74,350.77,60.022,1546618504,"201051344000458","174011545737251",30.99,9.30,0,317.10,394.95,51.1,47.4,0.424,1199130.2,1199130.2,4190,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618509,74221.00
01/04/2019 11:15,2,1.559,ACTIVE,212.38,347.16,60.054,1546618504,"201051344000890","174011545737251",30.87,10.30,0,322.81,391.04,48.8,45.2,0.384,1194094.7,1194094.7,7885,0,0,0,L,1122011218,1,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618510,74222.00
01/04/2019 11:15,2,1.656,ACTIVE,213.74,348.36,60.022,1546618504,"201051344000988","174011545737251",20.06,7.30,0,334.84,382.63,33.7,30.6,0.270,935884.6,935884.6,4208,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618511,74223.00
01/04/2019 11:15,2,1.467,ACTIVE,213.06,349.56,60.022,1546618504,"201051344000582","174011545737251",31.27,8.00,0,334.24,401.56,46.5,43.0,0.371,1174029.2,1174029.2,7854,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618512,74224.00
01/04/2019 11:15,2,1.645,ACTIVE,213.51,350.77,60.022,1546618504,"201051344000868","174011545737251",30.61,7.30,0,317.10,390.44,51.0,47.3,0.402,1186152.5,1186152.5,31707,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618513,74225.00
01/04/2019 11:15,2,1.615,ACTIVE,214.19,352.27,60.028,1546618504,"201051344000576","174011545737251",31.11,7.30,0,316.80,396.45,51.0,47.3,0.407,1199409.4,1199409.4,4166,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618514,74226.00
01/04/2019 11:15,2,1.635,ACTIVE,214.19,352.27,60.028,1546618504,"201051344001158","174011545737251",30.53,7.70,0,318.30,395.25,50.6,46.9,0.415,1179479.5,1179479.5,4201,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618515,74227.00
01/04/2019 11:15,2,1.422,ACTIVE,212.83,348.36,60.022,1546618504,"201051344000917","174011545737251",30.97,10.00,0,324.62,396.75,44.6,41.1,0.354,1190746.6,1190746.6,7862,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618516,74228.00
01/04/2019 11:15,2,1.637,ACTIVE,212.61,344.15,60.017,1546618504,"201051344000417","174011545737251",20.20,9.70,0,330.93,375.71,33.5,30.5,0.265,966941.2,966941.2,7925,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618516,74229.00
01/04/2019 11:15,2,1.535,ACTIVE,212.83,348.66,60.022,1546618504,"201051344000685","174011545737251",30.75,9.30,0,317.70,389.84,47.8,44.2,0.407,1195066.1,1195066.1,7892,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618517,74230.00
01/04/2019 11:15,2,1.625,ACTIVE,212.83,349.26,60.022,1546618504,"201051344000651","174011545737251",30.97,8.00,0,319.51,390.14,51.0,47.3,0.411,1188853.5,1188853.5,7887,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618518,74231.00
01/04/2019 11:15,2,1.604,ACTIVE,213.29,350.17,60.059,1546618504,"201051344000594","174011545737251",31.17,12.70,0,320.11,390.74,50.6,46.9,0.384,1203869.2,1203869.2,31683,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618519,74232.00
01/04/2019 11:15,2,1.621,ACTIVE,214.19,351.97,60.070,1546618504,"201051344000469","174011545737251",31.31,6.70,0,317.40,394.95,51.4,47.7,0.424,1187997.6,1187997.6,4193,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618520,74233.00
01/04/2019 11:15,2,1.604,ACTIVE,212.83,351.97,60.017,1546618504,"201051344000585","174011545737251",31.47,9.00,0,320.71,391.64,51.1,47.4,0.411,1203589.7,1203589.7,7929,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618521,74234.00
01/04/2019 11:15,2,1.631,ACTIVE,214.41,353.17,60.028,1546618504,"201051344000853","174011545737251",31.23,8.00,0,321.31,397.35,51.6,47.9,0.420,1203703.8,1203703.8,4197,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618522,74235.00
01/04/2019 11:15,2,1.469,ACTIVE,212.61,348.06,60.022,1546618504,"201051344001145","174011545737251",30.87,9.00,0,323.11,392.25,45.9,42.4,0.371,1202507.1,1202507.1,7872,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618523,74236.00
01/04/2019 11:15,2,1.627,ACTIVE,212.61,349.26,60.022,1546618504,"201051344000438","174011545737251",31.05,9.30,0,319.21,391.34,51.2,47.5,0.407,1196500.6,1196500.6,7885,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618524,74237.00
01/04/2019 11:15,2,1.619,ACTIVE,212.61,348.66,59.990,1546618504,"201051344001135","174011545737251",30.89,9.00,0,321.91,391.64,50.7,47.0,0.407,1184936.4,1184936.4,7875,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618525,74238.00
01/04/2019 11:15,2,1.623,ACTIVE,213.74,351.37,59.985,1546618504,"201051344000983","174011545737251",31.03,8.00,0,318.30,393.15,51.0,47.3,0.433,1203376.4,1203376.4,4183,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618526,74239.00
01/04/2019 11:15,2,1.521,ACTIVE,212.83,348.36,60.017,1546618504,"201051344001203","174011545737251",31.01,9.30,0,317.70,391.94,47.8,44.2,0.398,1193565.0,1193565.0,7911,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618527,74240.00
01/04/2019 11:15,2,1.436,ACTIVE,212.38,346.86,60.022,1546618504,"201051344001230","174011545737251",31.11,9.30,0,322.21,393.15,45.2,41.7,0.358,1188157.9,1188157.9,7897,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618528,74241.00
01/04/2019 11:15,2,1.598,ACTIVE,212.16,348.96,60.017,1546618504,"201051344000646","174011545737251",30.91,9.30,0,320.41,392.55,50.0,46.4,0.402,1182892.4,1182892.4,7891,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618528,74242.00
01/04/2019 11:15,2,1.621,ACTIVE,213.96,350.17,60.012,1546618504,"201051344000867","174011545737251",30.87,9.00,0,318.91,392.25,50.7,47.0,0.398,1184972.6,1184972.6,31706,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618529,74243.00
01/04/2019 11:15,2,1.594,ACTIVE,214.19,352.57,60.028,1546618504,"201051344000633","174011545737251",31.11,10.70,0,317.70,391.64,50.2,46.6,0.407,1183845.9,1183845.9,31756,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618530,74244.00
01/04/2019 11:15,2,1.627,ACTIVE,212.16,348.96,60.022,1546618504,"201051344000955","174011545737251",31.13,9.70,0,321.61,390.74,51.3,47.6,0.407,1201644.2,1201644.2,7890,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618531,74245.00
01/04/2019 11:15,2,1.621,ACTIVE,213.96,350.77,60.028,1546618504,"201051344000648","174011545737251",30.97,7.30,0,317.40,391.64,50.9,47.2,0.411,1191825.4,1191825.4,31698,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618532,74246.00
01/04/2019 11:15,2,1.635,ACTIVE,214.19,351.37,60.001,1546618504,"201051344000645","174011545737251",30.73,8.00,0,319.51,395.25,50.9,47.2,0.407,1196120.6,1196120.6,31698,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618533,74247.00
01/04/2019 11:15,2,1.637,ACTIVE,213.96,351.37,59.996,1546618504,"201051344000569","174011545737251",31.13,8.00,0,318.61,395.25,51.6,47.9,0.415,1213004.8,1213004.8,4049,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546618534,74248.00
01/04/2019 11:30,2,3.078,ACTIVE,215.77,351.37,60.022,1546619404,"201051344000579","174011545737251",31.63,10.70,0,321.01,403.67,98.7,93.3,0.460,1212922.8,1212922.8,4188,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619406,74249.00
01/04/2019 11:30,2,3.098,ACTIVE,213.74,348.06,60.006,1546619404,"201051344001025","174011545737251",31.33,12.70,0,321.91,401.56,98.4,93.0,0.442,1197621.9,1197621.9,7908,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619407,74250.00
01/04/2019 11:30,2,2.787,ACTIVE,213.74,350.17,60.006,1546619404,"201051344001093","174011545737251",31.59,10.30,0,322.51,399.16,89.2,84.1,0.398,1189645.0,1189645.0,7895,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619408,74251.00
01/04/2019 11:30,2,3.080,ACTIVE,215.54,350.47,60.033,1546619404,"201051344000458","174011545737251",31.51,10.30,0,318.91,406.07,98.3,92.9,0.468,1199147.1,1199147.1,4191,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619409,74252.00
01/04/2019 11:30,2,2.982,ACTIVE,213.29,351.67,60.001,1546619404,"201051344000890","174011545737251",31.71,11.70,0,320.71,398.56,95.7,90.4,0.438,1194110.9,1194110.9,7886,0,0,0,L,1122011218,1,122.91,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619410,74253.00
01/04/2019 11:30,2,3.109,ACTIVE,215.54,356.78,60.043,1546619404,"201051344000988","174011545737251",20.67,7.70,0,318.61,391.64,65.2,61.0,0.539,935895.7,935895.7,4209,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619411,74254.00
01/04/2019 11:30,2,2.912,ACTIVE,214.19,351.67,60.001,1546619404,"201051344000582","174011545737251",31.57,9.00,0,319.51,402.46,93.2,88.0,0.424,1174044.9,1174044.9,7855,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619412,74255.00
01/04/2019 11:30,2,3.088,ACTIVE,215.09,349.56,60.017,1546619404,"201051344000868","174011545737251",31.45,9.00,0,317.70,403.67,98.4,93.1,0.446,1186169.5,1186169.5,31708,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619413,74256.00
01/04/2019 11:30,2,3.049,ACTIVE,215.77,352.57,60.022,1546619404,"201051344000576","174011545737251",31.71,7.70,0,319.51,404.57,97.9,92.6,0.446,1199426.4,1199426.4,4167,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619413,74257.00
01/04/2019 11:30,2,3.090,ACTIVE,215.77,350.17,60.022,1546619404,"201051344001158","174011545737251",31.31,9.70,0,318.30,404.27,98.0,92.6,0.460,1179496.3,1179496.3,4202,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619414,74258.00
01/04/2019 11:30,2,2.744,ACTIVE,213.96,351.67,60.006,1546619404,"201051344000917","174011545737251",31.75,11.70,0,325.22,399.76,88.2,83.2,0.407,1190761.4,1190761.4,7863,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619415,74259.00
01/04/2019 11:30,2,3.100,ACTIVE,213.51,353.47,60.012,1546619404,"201051344000417","174011545737251",20.46,10.00,0,319.81,386.53,64.3,60.1,0.539,966952.1,966952.1,7926,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619416,74260.00
01/04/2019 11:30,2,3.000,ACTIVE,213.29,349.86,60.006,1546619404,"201051344000685","174011545737251",31.47,10.30,0,321.31,398.86,95.6,90.3,0.460,1195082.1,1195082.1,7893,0,0,0,L,1122011218,1,123.36,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619417,74261.00
01/04/2019 11:30,2,3.119,ACTIVE,213.96,347.46,60.001,1546619404,"201051344000651","174011545737251",31.19,8.50,0,319.21,397.96,98.5,93.2,0.451,1188870.4,1188870.4,7888,0,0,0,L,1122011218,1,123.36,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619418,74262.00
01/04/2019 11:30,2,3.090,ACTIVE,214.64,349.56,60.022,1546619404,"201051344000594","174011545737251",31.33,15.80,0,320.11,397.96,98.1,92.8,0.429,1203886.1,1203886.1,31684,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619419,74263.00
01/04/2019 11:30,2,3.064,ACTIVE,216.00,354.37,60.017,1546619404,"201051344000469","174011545737251",31.83,7.70,0,317.70,408.78,98.8,93.4,0.464,1188014.6,1188014.6,4194,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619420,74264.00
01/04/2019 11:30,2,3.066,ACTIVE,213.96,352.27,60.006,1546619404,"201051344000585","174011545737251",31.71,10.00,0,321.01,402.46,98.5,93.2,0.455,1203606.6,1203606.6,7930,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619421,74265.00
01/04/2019 11:30,2,3.092,ACTIVE,216.22,351.97,59.996,1546619404,"201051344000853","174011545737251",31.59,9.30,0,321.01,402.46,99.0,93.6,0.455,1203720.9,1203720.9,4198,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619422,74266.00
01/04/2019 11:30,2,2.791,ACTIVE,213.51,351.67,60.028,1546619404,"201051344001145","174011545737251",31.89,9.70,0,321.31,401.56,90.1,85.1,0.411,1202522.3,1202522.3,7873,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619423,74267.00
01/04/2019 11:30,2,3.115,ACTIVE,213.74,350.77,60.001,1546619404,"201051344000438","174011545737251",31.53,11.30,0,321.91,403.97,99.5,94.1,0.460,1196517.5,1196517.5,7886,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619424,74268.00
01/04/2019 11:30,2,3.043,ACTIVE,213.51,352.27,60.012,1546619404,"201051344001135","174011545737251",31.73,10.30,0,320.71,402.46,97.8,92.5,0.446,1184953.2,1184953.2,7876,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619425,74269.00
01/04/2019 11:30,2,3.027,ACTIVE,215.54,353.17,60.017,1546619404,"201051344000983","174011545737251",32.03,9.70,0,318.61,404.57,98.2,92.9,0.460,1203393.3,1203393.3,4184,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619426,74270.00
