ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 11:30,2,2.949,ACTIVE,213.96,350.77,60.001,1546619404,"201051344001203","174011545737251",31.71,11.00,0,320.71,404.57,94.7,89.5,0.442,1193581.0,1193581.0,7912,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619427,74271.00
01/04/2019 11:30,2,2.791,ACTIVE,213.29,348.96,60.012,1546619404,"201051344001230","174011545737251",31.45,10.70,0,322.51,399.16,88.9,83.9,0.411,1188172.8,1188172.8,7898,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619428,74272.00
01/04/2019 11:30,2,3.090,ACTIVE,213.06,347.46,59.990,1546619404,"201051344000646","174011545737251",31.15,10.00,0,321.31,397.35,97.5,92.1,0.460,1182908.9,1182908.9,7892,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619428,74273.00
01/04/2019 11:30,2,3.059,ACTIVE,215.32,349.86,60.017,1546619404,"201051344000867","174011545737251",31.53,10.70,0,320.71,402.77,97.7,92.3,0.433,1184989.4,1184989.4,31707,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619429,74274.00
01/04/2019 11:30,2,3.035,ACTIVE,215.54,351.97,60.017,1546619404,"201051344000633","174011545737251",31.69,13.00,0,318.00,404.27,97.4,92.1,0.446,1183862.7,1183862.7,31757,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619430,74275.00
01/04/2019 11:30,2,3.129,ACTIVE,213.29,349.86,60.001,1546619404,"201051344000955","174011545737251",31.49,11.30,0,319.81,401.86,99.8,94.4,0.460,1201661.1,1201661.1,7891,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619431,74276.00
01/04/2019 11:30,2,3.047,ACTIVE,215.32,351.37,60.017,1546619404,"201051344000648","174011545737251",31.65,9.00,0,317.10,404.27,97.7,92.4,0.451,1191842.3,1191842.3,31699,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619432,74277.00
01/04/2019 11:30,2,3.100,ACTIVE,215.77,350.17,60.022,1546619404,"201051344000645","174011545737251",31.39,9.30,0,318.91,403.37,98.6,93.2,0.442,1196137.6,1196137.6,31699,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619433,74278.00
01/04/2019 11:30,2,3.053,ACTIVE,215.54,353.47,60.022,1546619404,"201051344000569","174011545737251",31.85,9.70,0,318.91,403.97,98.4,93.0,0.451,1213021.9,1213021.9,4050,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546619434,74279.00
01/04/2019 11:45,2,4.270,ACTIVE,217.58,355.58,60.006,1546620304,"201051344000579","174011545737251",30.77,14.30,0,335.14,434.93,133.1,126.5,0.605,1212955.7,1212955.7,4189,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620306,74280.00
01/04/2019 11:45,2,4.023,ACTIVE,214.87,350.47,59.990,1546620304,"201051344001025","174011545737251",31.21,15.00,0,328.82,434.93,127.2,120.8,0.579,1197654.3,1197654.3,7909,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620307,74281.00
01/04/2019 11:45,2,3.756,ACTIVE,214.87,351.37,59.990,1546620304,"201051344001093","174011545737251",31.43,13.30,0,321.31,430.72,119.6,113.5,0.539,1189674.8,1189674.8,7896,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620308,74282.00
01/04/2019 11:45,2,4.367,ALERT,217.35,356.18,60.012,1546620304,"201051344000458","174011545737251",30.59,14.00,0,307.48,519.99,135.3,128.6,0.632,1199180.1,1199180.1,4192,0,0,0,L,1122011218,1,123.59,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620310,74283.00
01/04/2019 11:45,2,3.951,ACTIVE,214.19,350.77,59.996,1546620304,"201051344000890","174011545737251",30.69,15.50,0,330.93,427.71,122.9,116.7,0.566,1194142.4,1194142.4,7887,0,0,0,L,1122011218,1,123.36,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620311,74284.00
01/04/2019 11:45,2,4.354,ACTIVE,217.35,352.27,60.028,1546620304,"201051344000988","174011545737251",20.14,10.70,0,317.40,408.78,88.9,83.9,0.402,935917.4,935917.4,4210,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620312,74285.00
01/04/2019 11:45,2,3.900,ACTIVE,215.32,352.87,60.001,1546620304,"201051344000582","174011545737251",30.77,12.70,0,319.81,432.22,121.5,115.4,0.561,1174075.9,1174075.9,7856,0,0,0,L,1122011218,1,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620313,74286.00
01/04/2019 11:45,2,4.352,ACTIVE,216.45,355.88,60.012,1546620304,"201051344000868","174011545737251",31.01,11.00,0,333.93,438.23,136.6,129.9,0.623,1186202.6,1186202.6,31709,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620313,74287.00
01/04/2019 11:45,2,4.326,ALERT,217.58,356.78,60.012,1546620304,"201051344000576","174011545737251",31.13,11.00,0,306.28,519.99,136.4,129.8,0.628,1199459.2,1199459.2,4168,0,0,0,L,1122011218,1,123.59,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620315,74288.00
01/04/2019 11:45,2,4.275,ACTIVE,217.58,355.58,60.017,1546620304,"201051344001158","174011545737251",30.71,11.70,0,334.54,436.43,133.0,126.4,0.614,1179529.1,1179529.1,4203,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620316,74289.00
01/04/2019 11:45,2,3.744,ACTIVE,215.09,348.96,59.996,1546620304,"201051344000917","174011545737251",31.05,15.80,0,321.91,428.01,117.7,111.7,0.544,1190791.0,1190791.0,7864,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620317,74290.00
01/04/2019 11:45,2,3.971,ACTIVE,214.41,346.26,59.996,1546620304,"201051344000417","174011545737251",20.24,13.30,0,318.30,397.05,81.3,76.6,0.380,966972.8,966972.8,7927,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620318,74291.00
01/04/2019 11:45,2,3.914,ACTIVE,214.41,351.67,60.038,1546620304,"201051344000685","174011545737251",30.89,14.30,0,330.93,428.31,122.5,116.3,0.592,1195113.7,1195113.7,7894,0,0,0,L,1122011218,1,123.81,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620319,74292.00
01/04/2019 11:45,2,4.045,ACTIVE,215.32,352.87,59.996,1546620304,"201051344000651","174011545737251",30.87,12.70,0,333.03,432.22,126.5,120.2,0.588,1188902.8,1188902.8,7889,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620320,74293.00
01/04/2019 11:45,2,4.277,ALERT,216.00,354.37,60.022,1546620304,"201051344000594","174011545737251",30.93,20.00,0,305.08,521.49,134.0,127.4,0.597,1203918.7,1203918.7,31685,0,0,0,L,1122011218,1,122.91,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620322,74294.00
01/04/2019 11:45,2,4.271,ACTIVE,217.58,356.78,60.006,1546620304,"201051344000469","174011545737251",31.35,10.30,0,334.24,438.83,135.7,129.1,0.636,1188047.8,1188047.8,4195,0,0,0,L,1122011218,1,123.14,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620323,74295.00
01/04/2019 11:45,2,4.000,ACTIVE,215.32,353.47,59.990,1546620304,"201051344000585","174011545737251",31.35,13.30,0,332.13,434.33,126.9,120.6,0.588,1203639.0,1203639.0,7931,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620324,74296.00
01/04/2019 11:45,2,4.340,ALERT,217.80,358.28,60.006,1546620304,"201051344000853","174011545737251",31.15,13.00,0,307.18,519.09,136.8,130.1,0.636,1203754.1,1203754.1,4199,0,0,0,L,1122011218,1,124.04,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620326,74297.00
01/04/2019 11:45,2,3.738,ACTIVE,214.19,349.86,59.980,1546620304,"201051344001145","174011545737251",31.19,13.30,0,321.31,428.01,118.0,112.0,0.548,1202552.4,1202552.4,7874,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620327,74298.00
01/04/2019 11:45,2,3.982,ACTIVE,214.64,350.77,59.990,1546620304,"201051344000438","174011545737251",31.15,15.30,0,330.63,432.22,125.5,119.2,0.592,1196549.9,1196549.9,7887,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620327,74299.00
01/04/2019 11:45,2,3.992,ACTIVE,214.87,350.17,59.990,1546620304,"201051344001135","174011545737251",31.03,13.00,0,331.23,433.72,125.5,119.2,0.579,1184985.3,1184985.3,7877,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620328,74300.00
01/04/2019 11:45,2,4.303,ACTIVE,217.35,355.28,59.990,1546620304,"201051344000983","174011545737251",31.21,12.70,0,334.84,438.23,135.9,129.3,0.641,1203426.6,1203426.6,4185,0,0,0,L,1122011218,1,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620329,74301.00
01/04/2019 11:45,2,3.973,ACTIVE,215.09,350.17,60.038,1546620304,"201051344001203","174011545737251",30.99,14.30,0,333.33,433.72,124.6,118.4,0.588,1193612.5,1193612.5,7913,0,0,0,L,1122011218,1,124.04,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620330,74302.00
01/04/2019 11:45,2,3.738,ACTIVE,214.19,348.96,59.964,1546620304,"201051344001230","174011545737251",31.01,14.70,0,319.81,427.71,117.4,111.4,0.548,1188202.6,1188202.6,7899,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620331,74303.00
01/04/2019 11:45,2,3.957,ACTIVE,214.19,350.77,59.964,1546620304,"201051344000646","174011545737251",31.01,14.30,0,329.43,431.02,124.3,118.0,0.588,1182941.0,1182941.0,7893,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620332,74304.00
01/04/2019 11:45,2,4.275,ALERT,216.90,353.47,60.012,1546620304,"201051344000867","174011545737251",31.09,13.30,0,305.38,518.18,134.6,128.0,0.610,1185022.0,1185022.0,31708,0,0,0,L,1122011218,1,123.59,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620334,74305.00
01/04/2019 11:45,2,4.268,ACTIVE,216.90,355.88,60.006,1546620304,"201051344000633","174011545737251",30.95,15.30,0,333.93,436.13,133.8,127.2,0.628,1183895.4,1183895.4,31758,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620335,74306.00
01/04/2019 11:45,2,4.035,ACTIVE,214.19,350.47,60.001,1546620304,"201051344000955","174011545737251",30.91,14.70,0,330.93,431.32,126.4,120.0,0.592,1201693.6,1201693.6,7892,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620336,74307.00
01/04/2019 11:45,2,4.367,ACTIVE,217.13,356.48,60.017,1546620304,"201051344000648","174011545737251",30.65,11.30,0,333.33,437.03,135.6,128.9,0.623,1191875.3,1191875.3,31700,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620337,74308.00
01/04/2019 11:45,2,4.391,ALERT,217.35,355.88,60.017,1546620304,"201051344000645","174011545737251",30.83,11.70,0,305.98,525.10,137.1,130.4,0.623,1196170.6,1196170.6,31700,0,0,0,L,1122011218,1,123.81,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620339,74309.00
01/04/2019 11:45,2,4.318,ACTIVE,217.35,355.58,60.006,1546620304,"201051344000569","174011545737251",31.07,13.30,0,334.24,439.43,135.8,129.1,0.619,1213055.2,1213055.2,4051,0,0,0,L,1122011218,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546620339,74310.00
01/04/2019 12:00,2,4.947,ALERT,218.48,358.58,60.001,1546621205,"201051344000579","174011545737251",30.00,17.50,0,303.58,529.91,150.5,143.3,0.698,1212998.9,1212998.9,4190,0,0,0,L,1122011218,1,124.04,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621208,74311.00
01/04/2019 12:00,2,4.635,ALERT,215.32,351.97,59.996,1546621205,"201051344001025","174011545737251",30.67,18.30,0,301.17,522.09,143.9,137.0,0.658,1197696.5,1197696.5,7910,0,0,0,L,1122011218,1,123.81,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621210,74312.00
01/04/2019 12:00,2,4.168,ACTIVE,215.54,353.47,59.996,1546621205,"201051344001093","174011545737251",31.01,16.30,0,330.33,436.73,130.8,124.4,0.592,1189715.3,1189715.3,7897,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621211,74313.00
01/04/2019 12:00,2,5.096,ALERT,218.26,359.18,60.001,1546621205,"201051344000458","174011545737251",30.40,16.70,0,302.37,521.19,156.9,149.5,0.742,1199223.8,1199223.8,4194,0,0,0,L,1122011218,1,124.04,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621213,74314.00
01/04/2019 12:00,2,4.490,ACTIVE,214.64,353.17,60.017,1546621205,"201051344000890","174011545737251",30.45,19.00,0,331.23,432.22,138.5,131.8,0.645,1194184.1,1194184.1,7888,0,0,0,L,1122011218,1,123.81,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621214,74315.00
01/04/2019 12:00,2,4.996,ACTIVE,218.26,354.37,60.033,1546621205,"201051344000988","174011545737251",19.92,12.70,0,318.61,412.98,100.8,95.3,0.473,935946.7,935946.7,4211,0,0,0,L,1122011218,1,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621215,74316.00
01/04/2019 12:00,2,4.449,ACTIVE,215.77,355.28,60.028,1546621205,"201051344000582","174011545737251",30.34,15.80,0,330.63,435.53,136.7,130.0,0.632,1174117.2,1174117.2,7857,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621216,74317.00
01/04/2019 12:00,2,4.898,ALERT,217.35,358.28,60.001,1546621205,"201051344000868","174011545737251",30.67,14.00,0,302.68,520.89,152.2,144.9,0.689,1186246.3,1186246.3,31710,0,0,0,L,1122011218,1,123.36,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621218,74318.00
01/04/2019 12:00,2,4.959,ALERT,218.48,360.38,60.001,1546621205,"201051344000576","174011545737251",30.67,13.70,0,302.37,519.99,154.1,146.8,0.720,1199502.7,1199502.7,4170,0,0,0,L,1122011218,1,124.04,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621220,74319.00
01/04/2019 12:00,2,4.906,ALERT,218.48,358.58,59.996,1546621205,"201051344001158","174011545737251",30.32,15.30,0,303.58,518.79,150.6,143.4,0.698,1179572.2,1179572.2,4204,0,0,0,L,1122011218,1,123.81,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621221,74320.00
01/04/2019 12:00,2,4.184,ACTIVE,215.54,352.57,59.996,1546621205,"201051344000917","174011545737251",30.65,19.50,0,330.93,435.83,129.9,123.5,0.610,1190831.3,1190831.3,7865,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621222,74321.00
01/04/2019 12:00,2,4.576,ACTIVE,214.87,348.36,59.996,1546621205,"201051344000417","174011545737251",19.96,16.70,0,318.30,406.67,92.4,87.3,0.429,967000.4,967000.4,7928,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621223,74322.00
01/04/2019 12:00,2,4.508,ALERT,214.64,352.87,59.990,1546621205,"201051344000685","174011545737251",30.34,17.50,0,301.17,516.98,138.6,131.8,0.681,1195155.4,1195155.4,7895,0,0,0,L,1122011218,1,124.27,121.78,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621225,74323.00
01/04/2019 12:00,2,4.680,ALERT,215.77,354.67,60.012,1546621205,"201051344000651","174011545737251",30.38,15.50,0,301.77,530.51,143.8,136.9,0.663,1188945.1,1188945.1,7890,0,0,0,L,1122011218,1,124.49,122.01,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621227,74324.00
01/04/2019 12:00,2,4.742,ALERT,216.90,357.98,60.033,1546621205,"201051344000594","174011545737251",30.85,23.80,0,301.77,517.28,148.3,141.2,0.685,1203961.8,1203961.8,31687,0,0,0,L,1122011218,1,123.36,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621229,74325.00
01/04/2019 12:00,2,4.939,ALERT,218.48,359.18,60.043,1546621205,"201051344000469","174011545737251",31.11,11.70,0,301.77,525.40,155.7,148.3,0.725,1188091.1,1188091.1,4196,0,0,0,L,1122011218,1,123.59,124.72,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621230,74326.00
01/04/2019 12:00,2,4.666,ALERT,215.77,354.37,60.006,1546621205,"201051344000585","174011545737251",30.73,16.00,0,301.47,523.90,145.2,138.2,0.672,1203681.5,1203681.5,7932,0,0,0,L,1122011218,1,123.81,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621232,74327.00
01/04/2019 12:00,2,5.074,ALERT,218.71,360.69,59.980,1546621205,"201051344000853","174011545737251",31.17,15.80,0,302.37,523.90,160.2,152.7,0.756,1203797.6,1203797.6,4201,0,0,0,L,1122011218,1,124.49,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621234,74328.00
01/04/2019 12:00,2,4.262,ACTIVE,214.64,351.37,59.996,1546621205,"201051344001145","174011545737251",30.42,16.70,0,330.93,433.72,131.2,124.7,0.619,1202593.1,1202593.1,7875,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621235,74329.00
01/04/2019 12:00,2,4.637,ALERT,215.32,353.17,59.975,1546621205,"201051344000438","174011545737251",30.63,17.30,0,302.37,525.10,143.8,136.8,0.672,1196592.2,1196592.2,7888,0,0,0,L,1122011218,1,124.27,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621237,74330.00
01/04/2019 12:00,2,4.668,ALERT,215.32,352.87,59.985,1546621205,"201051344001135","174011545737251",30.45,16.30,0,302.37,522.39,143.9,137.0,0.667,1185027.4,1185027.4,7878,0,0,0,L,1122011218,1,124.04,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621239,74331.00
01/04/2019 12:00,2,5.006,ALERT,218.26,360.08,60.038,1546621205,"201051344000983","174011545737251",31.07,14.70,0,302.68,530.81,157.6,150.2,0.751,1203470.2,1203470.2,4186,0,0,0,L,1122011218,1,124.04,124.04,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621241,74332.00
01/04/2019 12:00,2,4.477,ALERT,215.54,352.87,59.996,1546621205,"201051344001203","174011545737251",30.71,17.50,0,301.77,520.89,139.2,132.4,0.650,1193654.3,1193654.3,7914,0,0,0,L,1122011218,1,124.49,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621243,74333.00
01/04/2019 12:00,2,4.221,ACTIVE,214.41,351.97,59.990,1546621205,"201051344001230","174011545737251",30.47,17.30,0,329.13,433.42,130.2,123.8,0.605,1188243.1,1188243.1,7900,0,0,0,L,1122011218,1,123.81,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621244,74334.00
01/04/2019 12:00,2,4.627,ACTIVE,214.64,353.47,59.969,1546621205,"201051344000646","174011545737251",30.79,17.30,0,327.32,437.33,144.2,137.2,0.685,1182983.1,1182983.1,7894,0,0,0,L,1122011218,1,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621244,74335.00
01/04/2019 12:00,2,4.820,ALERT,217.58,356.18,60.033,1546621205,"201051344000867","174011545737251",30.65,16.70,0,301.77,520.29,149.6,142.5,0.676,1185065.1,1185065.1,31710,0,0,0,L,1122011218,1,124.04,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621246,74336.00
01/04/2019 12:00,2,4.887,ACTIVE,217.80,357.38,60.001,1546621205,"201051344000633","174011545737251",30.00,19.30,0,334.24,439.43,148.5,141.4,0.698,1183938.7,1183938.7,31759,0,0,0,L,1122011218,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621247,74337.00
01/04/2019 12:00,2,4.730,ACTIVE,214.64,351.67,59.990,1546621205,"201051344000955","174011545737251",30.47,19.00,0,330.93,435.53,145.9,138.9,0.689,1201736.2,1201736.2,7893,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621248,74338.00
01/04/2019 12:00,2,4.906,ALERT,217.80,357.98,60.001,1546621205,"201051344000648","174011545737251",30.45,14.00,0,301.47,522.39,151.5,144.3,0.707,1191918.7,1191918.7,31701,0,0,0,L,1122011218,1,123.36,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621250,74339.00
01/04/2019 12:00,2,4.986,ALERT,218.26,357.98,60.006,1546621205,"201051344000645","174011545737251",30.51,15.00,0,302.07,527.80,154.1,146.8,0.694,1196214.2,1196214.2,31702,0,0,0,L,1122011218,1,124.27,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621252,74340.00
01/04/2019 12:00,2,5.105,ALERT,218.26,357.98,60.001,1546621205,"201051344000569","174011545737251",31.33,15.50,0,308.99,520.89,162.0,154.5,0.756,1213098.9,1213098.9,4052,0,0,0,L,1122011218,1,123.59,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546621254,74341.00
01/04/2019 12:15,2,3.281,ALERT,216.90,351.97,60.017,1546622104,"201051344000579","174011545737251",30.49,17.80,0,302.07,529.31,101.4,95.9,0.468,1213034.5,1213034.5,4192,0,0,0,L,1122011218,1,123.36,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622107,74342.00
01/04/2019 12:15,2,3.227,ALERT,214.87,348.96,60.038,1546622104,"201051344001025","174011545737251",30.53,19.50,0,304.18,519.39,99.7,94.3,0.446,1197731.4,1197731.4,7912,0,0,0,L,1122011218,1,123.36,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622108,74343.00
01/04/2019 12:15,2,2.914,ALERT,215.09,348.36,60.038,1546622104,"201051344001093","174011545737251",30.75,17.50,0,303.88,522.69,90.8,85.7,0.415,1189748.0,1189748.0,7898,0,0,0,L,1122011218,1,123.59,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622110,74344.00
01/04/2019 12:15,2,3.314,ALERT,216.67,351.67,60.022,1546622104,"201051344000458","174011545737251",30.63,17.00,0,301.17,523.59,102.8,97.3,0.482,1199260.0,1199260.0,4196,0,0,0,L,1122011218,1,123.59,123.59,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622112,74345.00
01/04/2019 12:15,2,3.117,ACTIVE,214.41,348.06,60.038,1546622104,"201051344000890","174011545737251",30.40,21.00,0,319.21,430.72,95.9,90.7,0.438,1194218.3,1194218.3,7889,0,0,0,L,1122011218,1,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622113,74346.00
01/04/2019 12:15,2,3.338,ACTIVE,216.67,359.18,60.006,1546622104,"201051344000988","174011545737251",19.82,13.00,0,317.40,410.88,67.0,62.8,0.552,935970.6,935970.6,4212,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622114,74347.00
01/04/2019 12:15,2,3.068,ACTIVE,215.54,349.26,60.033,1546622104,"201051344000582","174011545737251",30.36,16.00,0,319.51,430.12,94.4,89.2,0.433,1174151.0,1174151.0,7858,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622115,74348.00
01/04/2019 12:15,2,3.283,ALERT,216.22,350.77,60.017,1546622104,"201051344000868","174011545737251",30.63,13.70,0,301.77,520.89,101.8,96.4,0.464,1186282.3,1186282.3,31712,0,0,0,L,1122011218,1,122.91,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622117,74349.00
01/04/2019 12:15,2,3.289,ALERT,217.13,353.77,60.022,1546622104,"201051344000576","174011545737251",30.69,14.70,0,301.17,519.99,102.2,96.8,0.468,1199538.7,1199538.7,4172,0,0,0,L,1122011218,1,123.59,123.59,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622119,74350.00
01/04/2019 12:15,2,3.268,ALERT,217.13,352.27,60.022,1546622104,"201051344001158","174011545737251",30.34,15.30,0,300.87,518.79,100.5,95.0,0.464,1179607.6,1179607.6,4206,0,0,0,L,1122011218,1,123.36,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622120,74351.00
01/04/2019 12:15,2,2.906,ACTIVE,215.09,348.96,60.065,1546622104,"201051344000917","174011545737251",30.71,19.00,0,321.01,428.61,90.3,85.3,0.420,1190864.2,1190864.2,7866,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622121,74352.00
01/04/2019 12:15,2,3.189,ACTIVE,214.64,355.28,60.054,1546622104,"201051344000417","174011545737251",19.86,17.80,0,317.70,403.07,64.2,60.0,0.539,967022.9,967022.9,7929,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622122,74353.00
01/04/2019 12:15,2,3.113,ACTIVE,214.64,349.26,60.038,1546622104,"201051344000685","174011545737251",30.47,17.50,0,318.00,431.62,96.1,90.8,0.464,1195189.6,1195189.6,7897,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622123,74354.00
01/04/2019 12:15,2,3.225,ACTIVE,215.32,349.26,60.033,1546622104,"201051344000651","174011545737251",30.40,17.30,0,318.00,429.82,99.2,93.8,0.455,1188980.2,1188980.2,7892,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622124,74355.00
01/04/2019 12:15,2,3.240,ALERT,215.77,352.27,60.017,1546622104,"201051344000594","174011545737251",30.65,24.30,0,301.17,516.98,100.5,95.1,0.460,1203997.3,1203997.3,31689,0,0,0,L,1122011218,1,122.91,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622126,74356.00
01/04/2019 12:15,2,3.285,ALERT,217.13,352.57,60.022,1546622104,"201051344000469","174011545737251",30.89,12.00,0,300.27,526.60,102.7,97.2,0.482,1188127.2,1188127.2,4198,0,0,0,L,1122011218,1,123.14,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622128,74357.00
01/04/2019 12:15,2,3.230,ACTIVE,215.32,348.66,60.033,1546622104,"201051344000585","174011545737251",30.75,16.70,0,331.23,433.12,100.6,95.2,0.464,1203716.9,1203716.9,7934,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622129,74358.00
01/04/2019 12:15,2,3.328,ALERT,217.35,353.77,60.038,1546622104,"201051344000853","174011545737251",30.77,15.80,0,301.17,520.59,103.7,98.1,0.477,1203833.7,1203833.7,4203,0,0,0,L,1122011218,1,123.81,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622130,74359.00
01/04/2019 12:15,2,2.939,ACTIVE,214.64,347.76,60.038,1546622104,"201051344001145","174011545737251",30.77,16.30,0,317.10,431.02,91.6,86.5,0.415,1202626.2,1202626.2,7876,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622131,74360.00
01/04/2019 12:15,2,3.230,ACTIVE,214.87,348.66,60.043,1546622104,"201051344000438","174011545737251",30.42,18.30,0,316.80,432.52,99.5,94.1,0.464,1196627.2,1196627.2,7890,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622132,74361.00
01/04/2019 12:15,2,3.217,ACTIVE,214.87,347.76,60.028,1546622104,"201051344001135","174011545737251",30.43,17.00,0,320.11,432.82,99.1,93.7,0.460,1185062.3,1185062.3,7880,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622133,74362.00
01/04/2019 12:15,2,3.291,ALERT,216.90,351.67,60.017,1546622104,"201051344000983","174011545737251",31.03,14.70,0,301.47,528.10,103.3,97.8,0.495,1203506.4,1203506.4,4188,0,0,0,L,1122011218,1,123.59,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622135,74363.00
01/04/2019 12:15,2,3.115,ALERT,215.09,348.96,60.038,1546622104,"201051344001203","174011545737251",30.43,18.00,0,304.48,517.58,96.1,90.8,0.442,1193688.4,1193688.4,7916,0,0,0,L,1122011218,1,124.04,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622137,74364.00
01/04/2019 12:15,2,2.902,ACTIVE,214.41,346.56,60.038,1546622104,"201051344001230","174011545737251",30.73,18.30,0,318.61,432.22,90.2,85.2,0.415,1188275.9,1188275.9,7901,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622138,74365.00
01/04/2019 12:15,2,3.160,ACTIVE,214.41,347.76,60.038,1546622104,"201051344000646","174011545737251",30.73,17.80,0,318.30,435.23,98.3,93.0,0.464,1183017.9,1183017.9,7895,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622139,74366.00
01/04/2019 12:15,2,3.260,ALERT,216.45,350.47,60.006,1546622104,"201051344000867","174011545737251",30.51,16.70,0,300.87,520.29,100.8,95.4,0.460,1185100.6,1185100.6,31712,0,0,0,L,1122011218,1,123.36,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622141,74367.00
01/04/2019 12:15,2,3.275,ALERT,216.67,352.57,60.022,1546622104,"201051344000633","174011545737251",30.22,19.80,0,299.07,513.98,100.2,94.8,0.464,1183974.1,1183974.1,31760,0,0,0,L,1122011218,1,123.59,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622143,74368.00
01/04/2019 12:15,2,3.238,ACTIVE,214.41,348.36,60.038,1546622104,"201051344000955","174011545737251",30.55,19.50,0,330.33,435.53,100.2,94.8,0.468,1201771.4,1201771.4,7894,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622143,74369.00
01/04/2019 12:15,2,3.293,ALERT,216.67,351.67,60.017,1546622104,"201051344000648","174011545737251",30.43,15.00,0,301.17,524.20,101.5,96.1,0.464,1191954.5,1191954.5,31703,0,0,0,L,1122011218,1,122.91,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622145,74370.00
01/04/2019 12:15,2,3.367,ALERT,216.90,351.97,60.017,1546622104,"201051344000645","174011545737251",29.94,15.50,0,300.87,527.80,102.1,96.6,0.464,1196250.3,1196250.3,31704,0,0,0,L,1122011218,1,123.59,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622147,74371.00
01/04/2019 12:15,2,3.287,ALERT,216.67,351.37,60.017,1546622104,"201051344000569","174011545737251",31.05,15.50,0,301.77,526.00,103.4,97.9,0.468,1213135.2,1213135.2,4054,0,0,0,L,1122011218,1,122.91,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546622149,74372.00
01/04/2019 12:30,2,8.059,ALERT,222.77,373.61,60.006,1546623005,"201051344000579","174011545737251",30.61,17.80,0,303.28,524.20,249.8,239.1,1.140,1213078.6,1213078.6,4194,0,0,0,L,1122011218,1,126.07,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623008,74373.00
01/04/2019 12:30,2,7.973,ALERT,218.93,368.80,60.017,1546623005,"201051344001025","174011545737251",30.59,20.70,0,298.17,519.99,246.9,236.4,1.078,1197774.0,1197774.0,7914,0,0,0,L,1122011218,1,125.62,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623010,74374.00
01/04/2019 12:30,2,7.623,ALERT,219.16,367.90,60.012,1546623005,"201051344001093","174011545737251",30.83,19.00,0,298.47,523.59,238.0,227.8,1.056,1189788.8,1189788.8,7900,0,0,0,L,1122011218,1,126.07,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623011,74375.00
01/04/2019 12:30,2,8.082,ALERT,222.77,373.61,60.012,1546623005,"201051344000458","174011545737251",31.09,18.00,0,300.87,521.79,254.3,243.5,1.171,1199304.8,1199304.8,4198,0,0,0,L,1122011218,1,126.07,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623013,74376.00
01/04/2019 12:30,2,7.658,ALERT,217.80,366.10,60.012,1546623005,"201051344000890","174011545737251",30.61,21.80,0,298.47,527.50,237.4,227.2,1.087,1194260.0,1194260.0,7890,0,0,0,L,1122011218,1,125.40,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623015,74377.00
01/04/2019 12:30,2,8.191,ACTIVE,222.55,368.20,60.012,1546623005,"201051344000988","174011545737251",19.96,13.70,0,318.61,412.38,165.5,157.8,0.742,936000.2,936000.2,4213,0,0,0,L,1122011218,1,125.85,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623016,74378.00
01/04/2019 12:30,2,7.705,ALERT,219.16,367.90,60.012,1546623005,"201051344000582","174011545737251",30.55,18.00,0,299.07,522.09,238.2,227.9,1.074,1174192.5,1174192.5,7859,0,0,0,L,1122011218,1,125.85,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623018,74379.00
01/04/2019 12:30,2,8.057,ALERT,221.19,370.90,60.012,1546623005,"201051344000868","174011545737251",31.15,15.00,0,301.47,520.89,254.1,243.3,1.136,1186326.7,1186326.7,31714,0,0,0,L,1122011218,1,125.17,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623020,74380.00
01/04/2019 12:30,2,7.959,ALERT,222.32,367.60,60.006,1546623005,"201051344000576","174011545737251",31.57,15.30,0,300.57,519.99,254.0,243.3,1.158,1199583.1,1199583.1,4174,0,0,0,L,1122011218,1,126.07,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623022,74381.00
01/04/2019 12:30,2,8.020,ALERT,223.00,373.01,60.012,1546623005,"201051344001158","174011545737251",30.65,15.80,0,301.77,518.79,248.9,238.3,1.127,1179651.4,1179651.4,4208,0,0,0,L,1122011218,1,126.07,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623023,74382.00
01/04/2019 12:30,2,7.652,ALERT,219.16,367.30,60.017,1546623005,"201051344000917","174011545737251",30.63,19.80,0,297.26,519.99,237.5,227.3,1.114,1190905.1,1190905.1,7867,0,0,0,L,1122011218,1,125.85,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623025,74383.00
01/04/2019 12:30,2,7.561,ACTIVE,218.26,359.48,60.017,1546623005,"201051344000417","174011545737251",20.14,19.00,0,318.61,402.46,154.3,147.0,0.720,967050.5,967050.5,7930,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623026,74384.00
01/04/2019 12:30,2,7.676,ALERT,217.58,366.40,60.017,1546623005,"201051344000685","174011545737251",30.45,19.30,0,298.17,519.09,236.9,226.7,1.131,1195231.6,1195231.6,7898,0,0,0,L,1122011218,1,125.85,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623028,74385.00
01/04/2019 12:30,2,7.902,ALERT,219.61,371.21,60.017,1546623005,"201051344000651","174011545737251",30.55,16.70,0,298.17,529.61,244.7,234.3,1.096,1189022.6,1189022.6,7893,0,0,0,L,1122011218,1,126.53,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623030,74386.00
01/04/2019 12:30,2,8.260,ALERT,220.29,371.81,60.012,1546623005,"201051344000594","174011545737251",29.98,28.00,0,300.57,520.89,250.4,239.8,1.123,1204041.0,1204041.0,31691,0,0,0,L,1122011218,1,124.94,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623032,74387.00
01/04/2019 12:30,2,7.932,ALERT,222.77,376.31,60.038,1546623005,"201051344000469","174011545737251",31.49,13.30,0,299.97,523.29,252.8,242.1,1.145,1188171.9,1188171.9,4200,0,0,0,L,1122011218,1,125.85,126.75,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623033,74388.00
01/04/2019 12:30,2,7.939,ACTIVE,219.39,369.40,60.012,1546623005,"201051344000585","174011545737251",30.73,17.50,0,332.73,438.83,247.3,236.8,1.127,1203760.4,1203760.4,7935,0,0,0,L,1122011218,1,125.62,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623034,74389.00
01/04/2019 12:30,2,7.871,ALERT,223.23,375.71,60.012,1546623005,"201051344000853","174011545737251",31.85,16.70,0,300.87,517.58,253.8,243.1,1.149,1203878.5,1203878.5,4205,0,0,0,L,1122011218,1,126.53,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623036,74390.00
01/04/2019 12:30,2,7.514,ALERT,217.80,366.70,60.038,1546623005,"201051344001145","174011545737251",30.81,18.00,0,298.77,522.09,234.5,224.4,1.083,1202667.3,1202667.3,7877,0,0,0,L,1122011218,1,125.17,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623038,74391.00
01/04/2019 12:30,2,7.758,ALERT,218.71,366.70,60.049,1546623005,"201051344000438","174011545737251",30.38,19.00,0,299.97,522.99,238.6,228.4,1.109,1196669.5,1196669.5,7891,0,0,0,L,1122011218,1,125.85,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623040,74392.00
01/04/2019 12:30,2,7.811,ALERT,219.16,367.30,59.990,1546623005,"201051344001135","174011545737251",30.73,17.80,0,298.77,519.69,243.0,232.6,1.096,1185104.8,1185104.8,7881,0,0,0,L,1122011218,1,125.85,124.04,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623042,74393.00
01/04/2019 12:30,2,7.975,ALERT,222.55,374.51,60.006,1546623005,"201051344000983","174011545737251",31.43,15.30,0,301.17,525.70,253.9,243.1,1.145,1203551.2,1203551.2,4190,0,0,0,L,1122011218,1,126.07,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623044,74394.00
01/04/2019 12:30,2,7.742,ALERT,219.39,367.90,60.043,1546623005,"201051344001203","174011545737251",31.01,18.70,0,298.47,516.68,243.1,232.7,1.127,1193730.5,1193730.5,7918,0,0,0,L,1122011218,1,126.53,123.81,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623045,74395.00
01/04/2019 12:30,2,7.457,ALERT,217.58,364.89,59.990,1546623005,"201051344001230","174011545737251",31.05,18.70,0,298.47,520.59,234.6,224.5,1.083,1188316.7,1188316.7,7902,0,0,0,L,1122011218,1,125.40,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623047,74396.00
01/04/2019 12:30,2,7.684,ALERT,217.80,367.00,60.006,1546623005,"201051344000646","174011545737251",30.73,18.30,0,297.87,526.60,238.9,228.7,1.100,1183060.2,1183060.2,7896,0,0,0,L,1122011218,1,125.62,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623049,74397.00
01/04/2019 12:30,2,8.088,ALERT,221.19,370.30,60.006,1546623005,"201051344000867","174011545737251",30.53,18.70,0,300.27,523.59,249.9,239.3,1.105,1185144.1,1185144.1,31714,0,0,0,L,1122011218,1,125.62,125.40,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623051,74398.00
01/04/2019 12:30,2,8.230,ALERT,221.42,372.41,60.001,1546623005,"201051344000633","174011545737251",29.98,21.50,0,298.77,516.68,249.6,239.0,1.140,1184017.4,1184017.4,31762,0,0,0,L,1122011218,1,125.85,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623053,74399.00
01/04/2019 12:30,2,7.713,ALERT,218.03,363.69,60.006,1546623005,"201051344000955","174011545737251",30.51,21.00,0,299.97,521.79,238.4,228.2,1.100,1201814.0,1201814.0,7895,0,0,0,L,1122011218,1,125.17,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623055,74400.00
01/04/2019 12:30,2,8.131,ALERT,221.87,375.71,60.006,1546623005,"201051344000648","174011545737251",30.77,15.50,0,300.27,523.90,253.4,242.6,1.145,1191998.5,1191998.5,31705,0,0,0,L,1122011218,1,125.40,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623056,74401.00
01/04/2019 12:30,2,7.984,ALERT,222.10,372.41,60.012,1546623005,"201051344000645","174011545737251",31.49,15.80,0,300.57,528.10,254.5,243.7,1.118,1196295.2,1196295.2,31706,0,0,0,L,1122011218,1,126.07,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623058,74402.00
01/04/2019 12:30,2,7.932,ALERT,222.32,373.91,60.001,1546623005,"201051344000569","174011545737251",31.59,16.00,0,301.47,522.09,253.6,242.8,1.123,1213179.8,1213179.8,4056,0,0,0,L,1122011218,1,125.40,126.53,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623060,74403.00
01/04/2019 12:45,2,8.096,ALERT,221.87,372.71,60.028,1546623904,"201051344000579","174011545737251",29.78,20.30,0,308.09,532.01,244.1,233.7,1.131,1213128.7,1213128.7,4196,0,0,0,L,1122011218,1,125.62,125.62,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623907,74404.00
01/04/2019 12:45,2,7.727,ACTIVE,218.48,365.49,59.985,1546623904,"201051344001025","174011545737251",30.34,22.00,0,322.81,428.91,237.2,227.0,1.047,1197823.2,1197823.2,7916,0,0,0,L,1122011218,1,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623908,74405.00
01/04/2019 12:45,2,7.340,ACTIVE,218.93,367.30,60.070,1546623904,"201051344001093","174011545737251",30.69,20.30,0,321.31,425.91,228.1,218.2,1.030,1189836.1,1189836.1,7902,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623909,74406.00
01/04/2019 12:45,2,8.219,ACTIVE,221.64,370.00,60.022,1546623904,"201051344000458","174011545737251",30.12,19.50,0,320.71,432.52,250.6,240.0,1.167,1199356.2,1199356.2,4200,0,0,0,L,1122011218,1,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623910,74407.00
01/04/2019 12:45,2,7.525,ACTIVE,217.35,364.29,60.022,1546623904,"201051344000890","174011545737251",30.10,23.30,0,320.41,424.71,229.3,219.4,1.052,1194307.8,1194307.8,7892,0,0,0,L,1122011218,1,125.17,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623911,74408.00
01/04/2019 12:45,2,8.281,ACTIVE,221.64,365.19,60.028,1546623904,"201051344000988","174011545737251",19.32,15.00,0,320.11,409.38,162.0,154.5,0.734,936034.0,936034.0,4214,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623912,74409.00
01/04/2019 12:45,2,7.561,ACTIVE,218.93,364.59,60.033,1546623904,"201051344000582","174011545737251",29.98,19.30,0,320.11,426.51,229.4,219.5,1.043,1174240.0,1174240.0,7861,0,0,0,L,1122011218,1,125.62,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623913,74410.00
01/04/2019 12:45,2,8.084,ALERT,220.06,370.90,60.022,1546623904,"201051344000868","174011545737251",30.34,15.50,0,306.58,520.89,248.4,237.8,1.105,1186377.2,1186377.2,31716,0,0,0,L,1122011218,1,124.94,125.40,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623914,74411.00
01/04/2019 12:45,2,8.158,ALERT,221.42,372.71,60.012,1546623904,"201051344000576","174011545737251",30.28,16.30,0,306.58,519.99,250.2,239.5,1.153,1199634.0,1199634.0,4176,0,0,0,L,1122011218,1,125.85,125.40,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623916,74412.00
