ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 12:45,2,8.113,ALERT,221.87,373.31,60.022,1546623904,"201051344001158","174011545737251",29.66,18.30,0,306.58,518.79,243.6,233.2,1.131,1179701.1,1179701.1,4210,0,0,0,L,1122011218,1,125.62,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623918,74413.00
01/04/2019 12:45,2,7.418,ACTIVE,218.71,365.49,60.033,1546623904,"201051344000917","174011545737251",30.47,22.00,0,319.51,425.61,228.8,218.9,1.074,1190952.4,1190952.4,7869,0,0,0,L,1122011218,1,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623919,74414.00
01/04/2019 12:45,2,7.625,ACTIVE,217.80,357.38,60.028,1546623904,"201051344000417","174011545737251",19.44,21.00,0,318.91,400.96,150.1,143.0,0.703,967081.8,967081.8,7931,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623920,74415.00
01/04/2019 12:45,2,7.576,ACTIVE,217.35,365.49,60.012,1546623904,"201051344000685","174011545737251",30.22,21.00,0,317.70,425.61,231.7,221.7,1.105,1195279.7,1195279.7,7900,0,0,0,L,1122011218,1,125.40,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623921,74416.00
01/04/2019 12:45,2,7.801,ALERT,219.16,365.49,60.017,1546623904,"201051344000651","174011545737251",29.88,19.00,0,303.58,529.61,236.0,225.9,1.065,1189071.3,1189071.3,7895,0,0,0,L,1122011218,1,126.07,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623923,74417.00
01/04/2019 12:45,2,8.201,ACTIVE,219.39,370.60,60.028,1546623904,"201051344000594","174011545737251",29.28,28.00,0,319.51,433.72,243.0,232.6,1.100,1204091.2,1204091.2,31693,0,0,0,L,1122011218,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623924,74418.00
01/04/2019 12:45,2,8.059,ALERT,221.87,375.11,60.049,1546623904,"201051344000469","174011545737251",30.57,13.70,0,305.68,524.50,249.4,238.8,1.140,1188222.9,1188222.9,4202,0,0,0,L,1122011218,1,125.40,126.07,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623925,74419.00
01/04/2019 12:45,2,7.762,ALERT,218.93,367.60,60.033,1546623904,"201051344000585","174011545737251",30.38,19.50,0,303.58,524.50,238.7,228.5,1.100,1203809.7,1203809.7,7936,0,0,0,L,1122011218,1,125.17,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623927,74420.00
01/04/2019 12:45,2,8.221,ACTIVE,222.10,373.61,60.028,1546623904,"201051344000853","174011545737251",30.47,17.80,0,323.72,433.72,253.6,242.9,1.118,1203930.3,1203930.3,4207,0,0,0,L,1122011218,1,126.30,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623928,74421.00
01/04/2019 12:45,2,7.557,ACTIVE,217.35,366.10,60.028,1546623904,"201051344001145","174011545737251",30.08,20.00,0,320.41,427.71,230.2,220.2,1.056,1202715.0,1202715.0,7879,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623929,74422.00
01/04/2019 12:45,2,7.709,ACTIVE,218.26,367.00,60.033,1546623904,"201051344000438","174011545737251",30.00,21.80,0,319.21,426.81,234.2,224.1,1.065,1196718.2,1196718.2,7893,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623930,74423.00
01/04/2019 12:45,2,7.736,ALERT,218.71,363.69,60.012,1546623904,"201051344001135","174011545737251",30.02,19.80,0,303.88,518.18,235.2,225.1,1.078,1185153.4,1185153.4,7883,0,0,0,L,1122011218,1,125.40,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623932,74424.00
01/04/2019 12:45,2,8.223,ALERT,221.64,374.51,60.033,1546623904,"201051344000983","174011545737251",30.22,17.80,0,306.88,525.70,251.5,240.8,1.158,1203602.2,1203602.2,4192,0,0,0,L,1122011218,1,125.62,125.40,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623934,74425.00
01/04/2019 12:45,2,7.529,ALERT,218.93,364.59,60.028,1546623904,"201051344001203","174011545737251",30.59,21.80,0,303.58,519.99,233.3,223.2,1.069,1193778.6,1193778.6,7920,0,0,0,L,1122011218,1,126.07,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623935,74426.00
01/04/2019 12:45,2,7.541,ACTIVE,217.13,363.69,60.001,1546623904,"201051344001230","174011545737251",29.82,21.00,0,319.81,426.21,227.7,217.8,1.047,1188364.0,1188364.0,7904,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623936,74427.00
01/04/2019 12:45,2,7.637,ALERT,217.58,365.49,60.028,1546623904,"201051344000646","174011545737251",30.32,19.80,0,302.68,528.40,234.3,224.2,1.078,1183108.7,1183108.7,7898,0,0,0,L,1122011218,1,125.17,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623938,74428.00
01/04/2019 12:45,2,8.092,ALERT,220.29,369.10,60.028,1546623904,"201051344000867","174011545737251",29.82,20.30,0,305.38,516.38,244.3,233.8,1.087,1185194.2,1185194.2,31716,0,0,0,L,1122011218,1,125.40,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623940,74429.00
01/04/2019 12:45,2,8.119,ALERT,220.52,369.70,60.028,1546623904,"201051344000633","174011545737251",29.54,24.00,0,303.58,513.38,242.8,232.4,1.118,1184067.3,1184067.3,31764,0,0,0,L,1122011218,1,125.40,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623942,74430.00
01/04/2019 12:45,2,7.613,ALERT,217.58,362.19,60.033,1546623904,"201051344000955","174011545737251",30.49,25.30,0,303.58,516.38,234.9,224.8,1.069,1201862.7,1201862.7,7897,0,0,0,L,1122011218,1,124.72,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623944,74431.00
01/04/2019 12:45,2,8.166,ACTIVE,220.97,371.81,60.028,1546623904,"201051344000648","174011545737251",29.88,17.50,0,319.81,431.32,246.8,236.3,1.118,1192049.3,1192049.3,31707,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623945,74432.00
01/04/2019 12:45,2,8.275,ALERT,221.42,373.31,60.028,1546623904,"201051344000645","174011545737251",29.90,17.80,0,308.09,528.40,250.4,239.7,1.140,1196346.3,1196346.3,31708,0,0,0,L,1122011218,1,125.85,125.62,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623947,74433.00
01/04/2019 12:45,2,1.637,ALERT,221.42,393.45,60.028,1546623904,"201051344000569","174011545737251",35.78,15.80,0,306.88,523.29,59.5,55.5,0.451,1213223.0,1213223.0,4058,0,0,0,L,1122011218,1,125.17,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546623949,74434.00
01/04/2019 13:00,2,7.891,ACTIVE,220.74,371.21,59.990,1546624804,"201051344000579","174011545737251",29.32,22.80,0,338.14,426.21,234.0,223.9,1.096,1213183.6,1213183.6,4198,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624806,74435.00
01/04/2019 13:00,2,7.557,ACTIVE,218.71,365.19,59.996,1546624804,"201051344001025","174011545737251",29.78,25.00,0,332.73,419.30,227.8,217.9,1.016,1197876.6,1197876.6,7917,0,0,0,L,1122011218,1,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624807,74436.00
01/04/2019 13:00,2,7.191,ACTIVE,218.71,366.40,59.953,1546624804,"201051344001093","174011545737251",30.22,22.00,0,335.74,416.59,219.9,210.3,0.959,1189887.5,1189887.5,7903,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624808,74437.00
01/04/2019 13:00,2,7.982,ACTIVE,220.29,370.00,59.990,1546624804,"201051344000458","174011545737251",29.88,20.70,0,336.64,428.01,241.5,231.1,1.127,1199412.7,1199412.7,4201,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624809,74438.00
01/04/2019 13:00,2,7.391,ACTIVE,217.58,362.49,59.996,1546624804,"201051344000890","174011545737251",29.44,25.80,0,333.63,417.79,220.2,210.7,1.012,1194359.4,1194359.4,7893,0,0,0,L,1122011218,1,125.17,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624810,74439.00
01/04/2019 13:00,2,8.111,ACTIVE,220.29,363.39,59.990,1546624804,"201051344000988","174011545737251",18.91,16.70,0,339.04,402.16,155.2,147.9,0.707,936070.4,936070.4,4215,0,0,0,L,1122011218,1,124.72,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624811,74440.00
01/04/2019 13:00,2,7.268,ACTIVE,218.93,366.40,59.990,1546624804,"201051344000582","174011545737251",29.90,22.00,0,334.24,418.70,220.0,210.4,1.012,1174291.6,1174291.6,7862,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624812,74441.00
01/04/2019 13:00,2,7.859,ACTIVE,219.16,368.80,59.996,1546624804,"201051344000868","174011545737251",30.04,18.00,0,334.54,426.21,238.8,228.6,1.078,1186433.3,1186433.3,31718,0,0,0,L,1122011218,1,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624813,74442.00
01/04/2019 13:00,2,2.021,ACTIVE,220.29,384.13,59.996,1546624804,"201051344000576","174011545737251",34.37,17.00,0,337.54,428.61,70.5,66.1,0.575,1199682.6,1199682.6,4178,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624814,74443.00
01/04/2019 13:00,2,7.832,ACTIVE,220.74,370.30,60.001,1546624804,"201051344001158","174011545737251",29.54,19.30,0,337.54,426.21,234.2,224.2,1.069,1179756.1,1179756.1,4212,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624815,74444.00
01/04/2019 13:00,2,7.350,ACTIVE,218.71,365.49,60.006,1546624804,"201051344000917","174011545737251",29.68,23.80,0,333.63,417.79,220.8,211.2,1.008,1191004.0,1191004.0,7870,0,0,0,L,1122011218,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624816,74445.00
01/04/2019 13:00,2,7.420,ACTIVE,217.80,357.08,59.996,1546624804,"201051344000417","174011545737251",19.16,22.80,0,335.14,393.15,144.1,137.1,0.672,967115.5,967115.5,7932,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624817,74446.00
01/04/2019 13:00,2,7.439,ACTIVE,217.35,363.99,59.996,1546624804,"201051344000685","174011545737251",29.60,22.50,0,334.84,417.79,223.0,213.3,1.065,1195331.9,1195331.9,7901,0,0,0,L,1122011218,1,125.62,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624818,74447.00
01/04/2019 13:00,2,7.516,ACTIVE,218.93,367.60,60.038,1546624804,"201051344000651","174011545737251",29.76,21.50,0,334.84,418.39,226.6,216.8,0.994,1189124.4,1189124.4,7897,0,0,0,L,1122011218,1,126.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624818,74448.00
01/04/2019 13:00,2,7.920,ACTIVE,218.71,365.49,59.996,1546624804,"201051344000594","174011545737251",29.18,28.50,0,332.13,421.70,233.8,223.8,1.065,1204145.9,1204145.9,31694,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624819,74449.00
01/04/2019 13:00,2,7.904,ACTIVE,220.52,370.00,59.990,1546624804,"201051344000469","174011545737251",30.04,15.30,0,336.94,428.01,240.4,230.1,1.109,1188279.3,1188279.3,4204,0,0,0,L,1122011218,1,124.49,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624820,74450.00
01/04/2019 13:00,2,7.496,ACTIVE,218.93,368.20,59.990,1546624804,"201051344000585","174011545737251",30.28,20.00,0,335.14,419.60,229.8,219.9,1.065,1203863.5,1203863.5,7938,0,0,0,L,1122011218,1,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624821,74451.00
01/04/2019 13:00,2,1.516,ACTIVE,220.74,357.08,59.975,1546624804,"201051344000853","174011545737251",23.46,15.80,0,330.93,428.01,36.0,32.9,0.278,1203971.5,1203971.5,4208,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624822,74452.00
01/04/2019 13:00,2,7.340,ACTIVE,217.35,364.59,59.990,1546624804,"201051344001145","174011545737251",29.82,22.50,0,333.93,418.09,221.7,212.0,1.012,1202766.8,1202766.8,7880,0,0,0,L,1122011218,1,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624823,74453.00
01/04/2019 13:00,2,7.527,ACTIVE,218.26,365.80,59.990,1546624804,"201051344000438","174011545737251",29.44,22.80,0,335.44,419.60,224.3,214.6,1.056,1196770.9,1196770.9,7894,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624824,74454.00
01/04/2019 13:00,2,7.496,ACTIVE,218.48,366.10,59.985,1546624804,"201051344001135","174011545737251",29.74,21.30,0,334.24,419.30,225.8,216.0,1.034,1185206.3,1185206.3,7885,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624825,74455.00
01/04/2019 13:00,2,7.979,ACTIVE,220.52,370.60,59.996,1546624804,"201051344000983","174011545737251",30.00,19.00,0,335.74,429.22,242.4,232.1,1.114,1203659.0,1203659.0,4194,0,0,0,L,1122011218,1,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624826,74456.00
01/04/2019 13:00,2,7.406,ACTIVE,218.93,362.49,59.990,1546624804,"201051344001203","174011545737251",29.92,24.30,0,335.44,417.49,224.3,214.6,1.012,1193831.1,1193831.1,7922,0,0,0,L,1122011218,1,126.07,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624827,74457.00
01/04/2019 13:00,2,7.266,ACTIVE,217.13,362.79,59.996,1546624804,"201051344001230","174011545737251",29.88,23.50,0,329.73,416.29,219.7,210.1,1.003,1188415.4,1188415.4,7905,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624828,74458.00
01/04/2019 13:00,2,7.490,ACTIVE,217.58,363.09,59.996,1546624804,"201051344000646","174011545737251",29.74,21.80,0,331.83,419.90,225.6,215.8,1.061,1183161.5,1183161.5,7900,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624829,74459.00
01/04/2019 13:00,2,7.850,ACTIVE,219.61,367.60,59.990,1546624804,"201051344000867","174011545737251",29.54,21.50,0,334.84,424.11,234.8,224.7,1.052,1185249.1,1185249.1,31718,0,0,0,L,1122011218,1,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624830,74460.00
01/04/2019 13:00,2,7.920,ACTIVE,219.61,368.50,59.990,1546624804,"201051344000633","174011545737251",29.12,26.00,0,335.44,425.01,233.5,223.5,1.083,1184122.0,1184122.0,31766,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624830,74461.00
01/04/2019 13:00,2,7.439,ACTIVE,217.58,364.29,59.990,1546624804,"201051344000955","174011545737251",29.98,28.00,0,332.13,417.49,225.7,215.9,1.039,1201915.7,1201915.7,7899,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624831,74462.00
01/04/2019 13:00,2,7.885,ACTIVE,219.84,369.70,59.990,1546624804,"201051344000648","174011545737251",29.70,19.30,0,335.74,428.31,237.1,226.9,1.069,1192104.8,1192104.8,31708,0,0,0,L,1122011218,1,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624832,74463.00
01/04/2019 13:00,2,8.018,ACTIVE,220.29,368.50,59.996,1546624804,"201051344000645","174011545737251",29.60,19.30,0,337.84,427.11,240.2,230.0,1.074,1196402.6,1196402.6,31710,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624833,74464.00
01/04/2019 13:00,2,1.338,ACTIVE,220.06,371.81,59.990,1546624804,"201051344000569","174011545737251",33.77,12.00,0,343.25,415.39,45.9,42.4,0.358,1213234.8,1213234.8,4060,0,0,0,L,1122011218,1,124.49,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546624834,74465.00
01/04/2019 13:15,2,7.617,ACTIVE,220.52,369.70,60.017,1546625704,"201051344000579","174011545737251",29.80,23.50,0,336.94,423.50,229.8,219.9,1.069,1213238.6,1213238.6,4199,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625706,74466.00
01/04/2019 13:15,2,7.361,ACTIVE,218.71,363.99,60.033,1546625704,"201051344001025","174011545737251",30.18,26.80,0,333.63,416.59,224.7,215.0,1.008,1197930.2,1197930.2,7918,0,0,0,L,1122011218,1,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625707,74467.00
01/04/2019 13:15,2,7.061,ACTIVE,218.93,363.39,59.990,1546625704,"201051344001093","174011545737251",30.32,23.50,0,335.44,414.19,216.7,207.2,0.972,1189939.0,1189939.0,7904,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625708,74468.00
01/04/2019 13:15,2,7.852,ACTIVE,220.06,370.30,60.012,1546625704,"201051344000458","174011545737251",29.84,22.30,0,335.74,424.71,237.0,226.8,1.096,1199469.4,1199469.4,4202,0,0,0,L,1122011218,1,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625709,74469.00
01/04/2019 13:15,2,7.303,ACTIVE,217.35,362.79,60.022,1546625704,"201051344000890","174011545737251",29.46,27.30,0,337.24,414.49,217.8,208.3,1.003,1194411.0,1194411.0,7894,0,0,0,L,1122011218,1,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625710,74470.00
01/04/2019 13:15,2,7.789,ACTIVE,220.06,363.09,60.028,1546625704,"201051344000988","174011545737251",19.38,16.70,0,342.35,400.06,152.9,145.7,0.703,936106.8,936106.8,4216,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625711,74471.00
01/04/2019 13:15,2,7.189,ACTIVE,219.16,365.19,60.049,1546625704,"201051344000582","174011545737251",29.88,22.50,0,335.44,416.29,217.3,207.8,0.981,1174343.3,1174343.3,7863,0,0,0,L,1122011218,1,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625712,74472.00
01/04/2019 13:15,2,7.748,ACTIVE,218.93,367.90,60.017,1546625704,"201051344000868","174011545737251",30.00,19.50,0,333.93,420.20,235.2,225.1,1.047,1186489.4,1186489.4,31719,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625713,74473.00
01/04/2019 13:15,2,1.322,ACTIVE,220.06,381.42,60.022,1546625704,"201051344000576","174011545737251",34.73,13.30,0,340.25,413.89,46.6,43.0,0.371,1199694.5,1199694.5,4179,0,0,0,L,1122011218,1,124.72,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625714,74474.00
01/04/2019 13:15,2,7.686,ACTIVE,220.52,370.30,60.012,1546625704,"201051344001158","174011545737251",29.52,21.00,0,336.94,422.90,229.7,219.8,1.056,1179811.1,1179811.1,4213,0,0,0,L,1122011218,1,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625715,74475.00
01/04/2019 13:15,2,7.258,ACTIVE,218.71,365.80,59.985,1546625704,"201051344000917","174011545737251",29.72,25.50,0,335.74,414.49,218.3,208.8,1.021,1191055.8,1191055.8,7871,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625716,74476.00
01/04/2019 13:15,2,7.270,ACTIVE,217.80,356.78,60.022,1546625704,"201051344000417","174011545737251",19.32,23.80,0,338.14,391.94,142.4,135.5,0.663,967149.1,967149.1,7933,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625717,74477.00
01/04/2019 13:15,2,7.355,ACTIVE,217.35,364.29,60.017,1546625704,"201051344000685","174011545737251",29.60,24.30,0,337.24,415.39,220.4,210.8,1.061,1195384.2,1195384.2,7902,0,0,0,L,1122011218,1,125.62,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625718,74478.00
01/04/2019 13:15,2,7.457,ACTIVE,219.16,367.60,60.006,1546625704,"201051344000651","174011545737251",29.60,22.00,0,334.84,415.39,223.5,213.8,1.008,1189177.6,1189177.6,7898,0,0,0,L,1122011218,1,126.07,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625719,74479.00
01/04/2019 13:15,2,7.676,ACTIVE,218.48,367.60,60.017,1546625704,"201051344000594","174011545737251",29.62,30.80,0,332.43,420.20,230.2,220.2,1.034,1204200.8,1204200.8,31695,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625720,74480.00
01/04/2019 13:15,2,7.750,ACTIVE,220.29,369.70,60.022,1546625704,"201051344000469","174011545737251",30.12,16.30,0,336.34,425.01,236.1,226.0,1.096,1188335.8,1188335.8,4205,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625721,74481.00
01/04/2019 13:15,2,7.445,ACTIVE,218.93,365.80,60.017,1546625704,"201051344000585","174011545737251",30.18,21.50,0,334.54,417.19,227.6,217.7,1.056,1203917.6,1203917.6,7939,0,0,0,L,1122011218,1,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625722,74482.00
01/04/2019 13:15,2,1.340,ACTIVE,220.52,383.23,60.006,1546625704,"201051344000853","174011545737251",35.01,12.30,0,343.25,400.96,47.5,43.9,0.367,1203981.9,1203981.9,4209,0,0,0,L,1122011218,1,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625723,74483.00
01/04/2019 13:15,2,7.256,ACTIVE,217.35,362.79,60.028,1546625704,"201051344001145","174011545737251",29.82,23.80,0,336.64,414.79,219.1,209.5,0.999,1202818.7,1202818.7,7881,0,0,0,L,1122011218,1,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625724,74484.00
01/04/2019 13:15,2,7.316,ACTIVE,218.26,365.19,59.996,1546625704,"201051344000438","174011545737251",29.94,24.80,0,335.74,416.89,221.8,212.2,1.008,1196823.6,1196823.6,7895,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625725,74485.00
01/04/2019 13:15,2,7.369,ACTIVE,218.48,363.99,60.012,1546625704,"201051344001135","174011545737251",29.92,22.00,0,336.04,416.89,223.3,213.6,1.016,1185259.4,1185259.4,7886,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625725,74486.00
01/04/2019 13:15,2,1.342,ACTIVE,220.06,367.30,60.017,1546625704,"201051344000983","174011545737251",33.30,15.50,0,335.44,425.31,45.3,41.8,0.367,1203690.6,1203690.6,4195,0,0,0,L,1122011218,1,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625726,74487.00
01/04/2019 13:15,2,7.389,ACTIVE,218.93,365.80,60.012,1546625704,"201051344001203","174011545737251",29.50,25.80,0,336.04,415.69,220.8,211.2,1.021,1193883.7,1193883.7,7923,0,0,0,L,1122011218,1,126.07,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625727,74488.00
01/04/2019 13:15,2,7.264,ACTIVE,217.13,363.39,60.028,1546625704,"201051344001230","174011545737251",29.48,24.00,0,330.93,413.59,216.9,207.5,0.999,1188466.8,1188466.8,7906,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625728,74489.00
01/04/2019 13:15,2,7.344,ACTIVE,217.58,364.89,59.990,1546625704,"201051344000646","174011545737251",29.98,23.30,0,336.04,417.19,222.9,213.2,1.030,1183214.4,1183214.4,7901,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625729,74490.00
01/04/2019 13:15,2,7.775,ACTIVE,219.16,365.80,60.012,1546625704,"201051344000867","174011545737251",29.32,23.30,0,334.84,417.79,230.8,220.8,1.034,1185304.3,1185304.3,31719,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625730,74491.00
01/04/2019 13:15,2,7.740,ACTIVE,219.39,369.70,60.012,1546625704,"201051344000633","174011545737251",29.26,28.00,0,334.24,419.60,229.3,219.4,1.065,1184176.8,1184176.8,31767,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625731,74492.00
01/04/2019 13:15,2,7.336,ACTIVE,217.58,363.39,59.996,1546625704,"201051344000955","174011545737251",30.10,29.00,0,337.24,415.39,223.6,213.8,1.016,1201968.8,1201968.8,7900,0,0,0,L,1122011218,1,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625732,74493.00
01/04/2019 13:15,2,7.715,ACTIVE,219.61,369.40,60.006,1546625704,"201051344000648","174011545737251",29.82,21.50,0,335.44,424.11,232.8,222.8,1.061,1192160.5,1192160.5,31709,0,0,0,L,1122011218,1,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625733,74494.00
01/04/2019 13:15,2,2.139,ACTIVE,219.84,380.22,60.012,1546625704,"201051344000645","174011545737251",33.83,17.80,0,336.04,424.11,73.2,68.8,0.592,1196442.5,1196442.5,31711,0,0,0,L,1122011218,1,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625734,74495.00
01/04/2019 13:15,2,7.783,ACTIVE,219.84,369.10,60.017,1546625704,"201051344000569","174011545737251",30.42,15.00,0,335.14,424.71,239.8,229.5,1.087,1213255.0,1213255.0,4061,0,0,0,L,1122011218,1,124.27,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546625735,74496.00
01/04/2019 13:30,2,7.246,ACTIVE,220.29,368.50,60.001,1546626604,"201051344000579","174011545737251",29.60,24.00,0,336.64,423.81,217.1,207.6,1.012,1213289.7,1213289.7,4200,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626606,74497.00
01/04/2019 13:30,2,6.951,ACTIVE,218.48,361.89,60.006,1546626604,"201051344001025","174011545737251",30.22,26.30,0,332.73,419.00,212.7,203.3,0.946,1197980.1,1197980.1,7919,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626607,74498.00
01/04/2019 13:30,2,6.592,ACTIVE,218.71,362.19,59.990,1546626604,"201051344001093","174011545737251",30.65,23.30,0,334.54,415.39,204.5,195.4,0.924,1189987.1,1189987.1,7905,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626608,74499.00
01/04/2019 13:30,2,1.838,ACTIVE,219.84,362.79,60.006,1546626604,"201051344000458","174011545737251",32.40,16.30,0,336.94,422.60,60.4,56.4,0.491,1199492.6,1199492.6,4203,0,0,0,L,1122011218,1,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626609,74500.00
01/04/2019 13:30,2,6.822,ACTIVE,217.35,360.08,59.996,1546626604,"201051344000890","174011545737251",29.76,28.00,0,331.83,415.69,205.7,196.6,0.946,1194459.2,1194459.2,7895,0,0,0,L,1122011218,1,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626610,74501.00
01/04/2019 13:30,2,7.201,ACTIVE,220.06,362.79,60.012,1546626604,"201051344000988","174011545737251",19.82,17.50,0,338.74,400.66,144.7,137.7,0.667,936140.7,936140.7,4217,0,0,0,L,1122011218,1,124.72,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626611,74502.00
01/04/2019 13:30,2,6.758,ACTIVE,218.93,363.99,60.006,1546626604,"201051344000582","174011545737251",30.04,23.00,0,333.93,416.89,205.3,196.3,0.937,1174391.5,1174391.5,7864,0,0,0,L,1122011218,1,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626612,74503.00
01/04/2019 13:30,2,7.266,ACTIVE,218.93,364.89,60.012,1546626604,"201051344000868","174011545737251",30.22,18.30,0,333.93,421.40,222.2,212.5,0.994,1186541.8,1186541.8,31720,0,0,0,L,1122011218,1,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626613,74504.00
01/04/2019 13:30,2,7.227,ACTIVE,220.06,368.50,60.006,1546626604,"201051344000576","174011545737251",30.51,17.00,0,336.34,426.21,223.2,213.5,1.016,1199734.1,1199734.1,4180,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626614,74505.00
01/04/2019 13:30,2,7.166,ACTIVE,220.29,367.90,60.012,1546626604,"201051344001158","174011545737251",29.94,21.00,0,336.64,423.81,217.3,207.8,0.999,1179862.1,1179862.1,4214,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626615,74506.00
01/04/2019 13:30,2,6.727,ACTIVE,218.48,363.39,60.006,1546626604,"201051344000917","174011545737251",30.28,25.50,0,333.63,415.09,206.2,197.1,0.968,1191104.1,1191104.1,7872,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626616,74507.00
01/04/2019 13:30,2,6.863,ACTIVE,217.58,356.48,60.001,1546626604,"201051344000417","174011545737251",19.36,24.30,0,334.54,391.64,134.5,127.9,0.628,967180.5,967180.5,7934,0,0,0,L,1122011218,1,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626617,74508.00
01/04/2019 13:30,2,6.875,ACTIVE,217.13,362.19,60.038,1546626604,"201051344000685","174011545737251",29.88,23.80,0,333.33,415.09,208.0,198.9,0.999,1195433.0,1195433.0,7903,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626618,74509.00
01/04/2019 13:30,2,6.924,ACTIVE,218.93,364.89,59.990,1546626604,"201051344000651","174011545737251",30.14,22.50,0,335.44,416.89,211.2,201.9,0.959,1189227.1,1189227.1,7899,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626619,74510.00
01/04/2019 13:30,2,7.299,ACTIVE,218.26,364.89,60.006,1546626604,"201051344000594","174011545737251",29.36,30.30,0,333.03,420.80,216.8,207.3,0.994,1204252.0,1204252.0,31696,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626620,74511.00
01/04/2019 13:30,2,7.275,ACTIVE,220.06,370.90,60.006,1546626604,"201051344000469","174011545737251",30.28,15.50,0,335.74,425.91,222.9,213.2,1.043,1188388.3,1188388.3,4206,0,0,0,L,1122011218,1,124.49,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626621,74512.00
01/04/2019 13:30,2,7.025,ACTIVE,218.93,363.39,60.001,1546626604,"201051344000585","174011545737251",30.22,22.00,0,333.93,417.79,215.0,205.6,0.981,1203968.2,1203968.2,7940,0,0,0,L,1122011218,1,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626622,74513.00
01/04/2019 13:30,2,7.359,ACTIVE,220.52,369.10,60.006,1546626604,"201051344000853","174011545737251",30.47,14.70,0,339.04,425.01,227.1,217.3,1.052,1204009.4,1204009.4,4210,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626623,74514.00
01/04/2019 13:30,2,6.822,ACTIVE,217.35,361.89,60.006,1546626604,"201051344001145","174011545737251",29.98,23.50,0,333.03,416.29,207.0,197.9,0.955,1202867.2,1202867.2,7882,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626624,74515.00
01/04/2019 13:30,2,6.863,ACTIVE,218.26,364.29,60.001,1546626604,"201051344000438","174011545737251",30.12,24.30,0,333.93,417.19,209.4,200.2,0.959,1196872.7,1196872.7,7896,0,0,0,L,1122011218,1,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626624,74516.00
01/04/2019 13:30,2,6.934,ACTIVE,218.48,363.39,60.001,1546626604,"201051344001135","174011545737251",30.04,22.80,0,333.63,417.79,210.9,201.7,0.955,1185308.9,1185308.9,7887,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626625,74517.00
01/04/2019 13:30,2,1.895,ACTIVE,220.06,393.45,60.006,1546626604,"201051344000983","174011545737251",35.58,13.00,0,344.76,420.20,68.4,64.1,0.575,1203703.6,1203703.6,4196,0,0,0,L,1122011218,1,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626626,74518.00
01/04/2019 13:30,2,6.797,ACTIVE,218.71,363.99,60.006,1546626604,"201051344001203","174011545737251",30.42,26.00,0,334.54,417.19,209.4,200.2,0.968,1193932.8,1193932.8,7924,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626627,74519.00
01/04/2019 13:30,2,6.656,ACTIVE,217.13,360.69,60.006,1546626604,"201051344001230","174011545737251",30.38,24.50,0,330.33,413.89,204.7,195.7,0.937,1188514.8,1188514.8,7907,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626628,74520.00
01/04/2019 13:30,2,6.908,ACTIVE,217.58,364.29,60.006,1546626604,"201051344000646","174011545737251",30.14,23.30,0,330.93,417.49,210.7,201.4,0.981,1183263.9,1183263.9,7902,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626629,74521.00
01/04/2019 13:30,2,7.225,ACTIVE,219.16,365.19,60.001,1546626604,"201051344000867","174011545737251",29.82,23.30,0,334.84,418.70,218.0,208.5,0.977,1185355.6,1185355.6,31720,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626630,74522.00
01/04/2019 13:30,2,7.189,ACTIVE,219.39,367.30,60.006,1546626604,"201051344000633","174011545737251",29.78,27.80,0,334.24,420.80,216.8,207.3,1.021,1184227.8,1184227.8,31768,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626631,74523.00
01/04/2019 13:30,2,6.865,ACTIVE,217.58,363.09,60.006,1546626604,"201051344000955","174011545737251",30.34,28.50,0,330.93,416.29,210.7,201.4,0.981,1202018.3,1202018.3,7901,0,0,0,L,1122011218,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626632,74524.00
01/04/2019 13:30,2,1.898,ACTIVE,219.61,373.91,60.049,1546626604,"201051344000648","174011545737251",33.56,17.00,0,331.83,422.60,64.5,60.4,0.517,1192191.6,1192191.6,31710,0,0,0,L,1122011218,1,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626633,74525.00
01/04/2019 13:30,2,1.914,ACTIVE,219.84,389.24,60.006,1546626604,"201051344000645","174011545737251",35.11,15.00,0,335.14,418.39,68.1,63.8,0.526,1196455.8,1196455.8,31712,0,0,0,L,1122011218,1,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626634,74526.00
01/04/2019 13:30,2,7.357,ACTIVE,219.84,369.40,60.006,1546626604,"201051344000569","174011545737251",30.40,17.80,0,334.24,426.21,226.3,216.5,1.025,1213308.3,1213308.3,4062,0,0,0,L,1122011218,1,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546626635,74527.00
01/04/2019 13:45,2,2.494,ACTIVE,216.00,362.49,60.017,1546627504,"201051344000579","174011545737251",30.06,21.80,0,319.51,426.81,76.0,71.4,0.632,1213332.4,1213332.4,4201,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627506,74528.00
01/04/2019 13:45,2,2.396,ACTIVE,214.64,357.68,60.033,1546627504,"201051344001025","174011545737251",30.59,24.80,0,318.30,418.09,74.3,69.8,0.583,1198021.9,1198021.9,7920,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627507,74529.00
01/04/2019 13:45,2,2.258,ACTIVE,214.87,358.28,59.996,1546627504,"201051344001093","174011545737251",30.67,21.50,0,318.91,415.99,70.2,65.8,0.570,1190027.3,1190027.3,7906,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627508,74530.00
01/04/2019 13:45,2,2.131,ACTIVE,215.77,363.39,60.028,1546627504,"201051344000458","174011545737251",32.20,14.70,0,339.04,421.10,69.5,65.2,0.583,1199508.2,1199508.2,4204,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627508,74531.00
01/04/2019 13:45,2,2.365,ACTIVE,214.19,357.68,60.033,1546627504,"201051344000890","174011545737251",30.08,25.80,0,318.61,417.49,72.1,67.6,0.588,1194499.6,1194499.6,7896,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627509,74532.00
01/04/2019 13:45,2,2.475,ACTIVE,215.77,357.38,60.028,1546627504,"201051344000988","174011545737251",19.70,15.30,0,318.61,401.26,49.4,45.7,0.393,936168.9,936168.9,4218,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627510,74533.00
01/04/2019 13:45,2,2.338,ACTIVE,215.09,359.18,60.038,1546627504,"201051344000582","174011545737251",29.92,21.50,0,317.40,418.09,70.8,66.5,0.592,1174431.8,1174431.8,7865,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627511,74534.00
01/04/2019 13:45,2,1.949,ACTIVE,215.54,358.28,60.033,1546627504,"201051344000868","174011545737251",31.73,15.80,0,326.12,421.70,62.6,58.5,0.499,1186576.0,1186576.0,31721,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627512,74535.00
01/04/2019 13:45,2,2.471,ACTIVE,216.45,364.59,60.022,1546627504,"201051344000576","174011545737251",30.61,16.00,0,318.91,427.71,76.6,72.0,0.636,1199777.8,1199777.8,4181,0,0,0,L,1122011218,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627513,74536.00
01/04/2019 13:45,2,2.455,ACTIVE,216.22,363.39,60.028,1546627504,"201051344001158","174011545737251",30.06,18.70,0,318.61,425.31,74.8,70.3,0.610,1179904.7,1179904.7,4215,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627514,74537.00
01/04/2019 13:45,2,2.291,ACTIVE,214.87,357.68,60.033,1546627504,"201051344000917","174011545737251",30.20,23.30,0,318.61,415.99,70.1,65.7,0.588,1191144.5,1191144.5,7873,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627515,74538.00
01/04/2019 13:45,2,2.387,ACTIVE,214.64,352.27,60.033,1546627504,"201051344000417","174011545737251",19.62,23.00,0,317.10,393.45,47.4,43.8,0.398,967206.8,967206.8,7935,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627516,74539.00
01/04/2019 13:45,2,2.344,ACTIVE,214.41,358.28,60.065,1546627504,"201051344000685","174011545737251",30.04,22.30,0,317.40,417.49,71.3,66.9,0.623,1195473.8,1195473.8,7904,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627517,74540.00
01/04/2019 13:45,2,2.369,ACTIVE,214.87,359.78,60.033,1546627504,"201051344000651","174011545737251",30.47,21.00,0,318.61,416.89,73.2,68.7,0.601,1189268.6,1189268.6,7900,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627518,74541.00
01/04/2019 13:45,2,2.504,ACTIVE,215.32,361.29,60.028,1546627504,"201051344000594","174011545737251",29.72,27.50,0,319.21,421.10,75.4,70.9,0.628,1204294.6,1204294.6,31697,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627519,74542.00
01/04/2019 13:45,2,1.783,ACTIVE,216.22,357.38,60.017,1546627504,"201051344000469","174011545737251",31.37,12.00,0,336.64,426.81,56.6,52.7,0.473,1188416.5,1188416.5,4207,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627520,74543.00
01/04/2019 13:45,2,2.443,ACTIVE,215.09,360.08,60.028,1546627504,"201051344000585","174011545737251",30.47,19.80,0,318.30,418.39,75.5,70.9,0.628,1204010.4,1204010.4,7941,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627521,74544.00
01/04/2019 13:45,2,2.504,ACTIVE,216.67,365.80,60.028,1546627504,"201051344000853","174011545737251",30.81,15.80,0,323.41,428.01,78.1,73.5,0.663,1204053.8,1204053.8,4211,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627522,74545.00
01/04/2019 13:45,2,2.305,ACTIVE,214.41,356.48,60.028,1546627504,"201051344001145","174011545737251",30.00,21.50,0,318.61,417.79,70.0,65.7,0.583,1202907.7,1202907.7,7883,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627523,74546.00
01/04/2019 13:45,2,2.402,ACTIVE,214.64,358.88,60.012,1546627504,"201051344000438","174011545737251",30.00,22.80,0,317.70,418.09,73.0,68.5,0.610,1196913.7,1196913.7,7897,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627523,74547.00
01/04/2019 13:45,2,2.400,ACTIVE,214.41,357.68,59.985,1546627504,"201051344001135","174011545737251",30.34,20.70,0,318.61,418.09,73.8,69.3,0.601,1185350.3,1185350.3,7888,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627524,74548.00
01/04/2019 13:45,2,2.508,ACTIVE,216.00,361.59,60.028,1546627504,"201051344000983","174011545737251",30.59,14.70,0,318.91,423.50,77.7,73.0,0.658,1203735.1,1203735.1,4197,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627525,74549.00
01/04/2019 13:45,2,2.361,ACTIVE,214.87,358.58,60.038,1546627504,"201051344001203","174011545737251",30.32,24.00,0,317.10,418.39,72.5,68.1,0.610,1193973.9,1193973.9,7925,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627526,74550.00
01/04/2019 13:45,2,2.264,ACTIVE,214.19,355.88,60.028,1546627504,"201051344001230","174011545737251",30.34,22.80,0,318.30,417.79,69.5,65.2,0.575,1188554.9,1188554.9,7908,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627527,74551.00
01/04/2019 13:45,2,2.398,ACTIVE,213.96,358.28,60.033,1546627504,"201051344000646","174011545737251",30.04,21.00,0,318.00,419.60,73.0,68.5,0.605,1183305.2,1183305.2,7903,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627528,74552.00
01/04/2019 13:45,2,2.447,ACTIVE,216.00,360.38,60.028,1546627504,"201051344000867","174011545737251",29.94,21.30,0,319.21,427.11,74.3,69.8,0.605,1185398.2,1185398.2,31721,0,0,0,L,1122011218,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627529,74553.00
01/04/2019 13:45,2,2.459,ACTIVE,216.00,363.69,60.012,1546627504,"201051344000633","174011545737251",30.04,26.30,0,321.61,423.50,74.8,70.3,0.636,1184270.3,1184270.3,31769,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627530,74554.00
