ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 13:45,2,2.369,ACTIVE,214.19,357.38,60.033,1546627504,"201051344000955","174011545737251",30.65,25.00,0,318.30,420.80,73.5,69.0,0.614,1202059.5,1202059.5,7902,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627531,74555.00
01/04/2019 13:45,2,2.346,ACTIVE,215.77,363.39,60.028,1546627504,"201051344000648","174011545737251",31.19,14.70,0,339.04,416.59,74.2,69.7,0.614,1192207.5,1192207.5,31711,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627532,74556.00
01/04/2019 13:45,2,2.496,ACTIVE,216.00,363.39,60.012,1546627504,"201051344000645","174011545737251",30.16,16.30,0,320.41,423.50,76.2,71.7,0.632,1196494.6,1196494.6,31713,0,0,0,L,1122011218,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627533,74557.00
01/04/2019 13:45,2,2.539,ACTIVE,216.00,364.59,60.028,1546627504,"201051344000569","174011545737251",30.55,16.30,0,318.00,428.61,78.6,73.9,0.636,1213352.7,1213352.7,4063,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546627534,74558.00
01/04/2019 14:00,2,6.842,ACTIVE,220.06,367.30,60.006,1546628404,"201051344000579","174011545737251",30.34,21.50,0,319.81,423.20,210.2,201.0,0.972,1213369.0,1213369.0,4202,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628406,74559.00
01/04/2019 14:00,2,6.664,ACTIVE,218.26,362.79,59.985,1546628404,"201051344001025","174011545737251",30.49,25.00,0,317.70,415.99,205.8,196.8,0.910,1198057.6,1198057.6,7921,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628407,74560.00
01/04/2019 14:00,2,6.363,ACTIVE,218.26,363.99,59.990,1546628404,"201051344001093","174011545737251",30.71,21.00,0,320.41,414.19,197.8,189.0,0.902,1190061.5,1190061.5,7907,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628407,74561.00
01/04/2019 14:00,2,7.020,ACTIVE,220.06,368.50,60.006,1546628404,"201051344000458","174011545737251",30.45,17.50,0,323.11,425.01,216.3,206.8,1.008,1199545.4,1199545.4,4205,0,0,0,L,1122011218,1,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628408,74562.00
01/04/2019 14:00,2,6.596,ACTIVE,217.13,360.99,59.996,1546628404,"201051344000890","174011545737251",30.00,25.50,0,318.91,415.39,200.4,191.5,0.924,1194534.4,1194534.4,7897,0,0,0,L,1122011218,1,125.17,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628409,74563.00
01/04/2019 14:00,2,1.744,ACTIVE,219.84,356.78,60.038,1546628404,"201051344000988","174011545737251",20.81,12.30,0,328.82,394.05,36.7,33.5,0.296,936179.6,936179.6,4219,0,0,0,L,1122011218,1,124.49,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628410,74564.00
01/04/2019 14:00,2,6.555,ACTIVE,218.71,364.59,59.996,1546628404,"201051344000582","174011545737251",30.10,22.00,0,318.00,415.69,199.8,190.9,0.906,1174466.4,1174466.4,7866,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628411,74565.00
01/04/2019 14:00,2,1.871,ACTIVE,218.71,394.05,59.980,1546628404,"201051344000868","174011545737251",35.62,13.00,0,339.34,419.00,67.3,63.0,0.539,1186591.1,1186591.1,31722,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628412,74566.00
01/04/2019 14:00,2,7.031,ACTIVE,220.29,370.00,60.006,1546628404,"201051344000576","174011545737251",30.26,17.50,0,321.31,425.01,215.3,205.9,0.986,1199815.2,1199815.2,4182,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628413,74567.00
01/04/2019 14:00,2,1.789,ACTIVE,220.06,382.33,60.033,1546628404,"201051344001158","174011545737251",34.37,16.70,0,320.11,422.90,62.4,58.3,0.504,1179931.6,1179931.6,4216,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628414,74568.00
01/04/2019 14:00,2,6.459,ACTIVE,218.48,362.19,59.990,1546628404,"201051344000917","174011545737251",30.47,22.80,0,320.41,413.89,199.2,190.3,0.932,1191179.0,1191179.0,7874,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628415,74569.00
01/04/2019 14:00,2,6.598,ACTIVE,217.58,354.37,59.996,1546628404,"201051344000417","174011545737251",19.54,22.80,0,318.30,391.34,130.5,124.0,0.610,967229.3,967229.3,7936,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628416,74570.00
01/04/2019 14:00,2,6.607,ACTIVE,217.13,363.39,59.996,1546628404,"201051344000685","174011545737251",30.24,21.80,0,317.10,415.69,202.2,193.2,0.963,1195508.7,1195508.7,7905,0,0,0,L,1122011218,1,125.40,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628417,74571.00
01/04/2019 14:00,2,6.709,ACTIVE,218.71,363.99,59.990,1546628404,"201051344000651","174011545737251",30.16,21.80,0,318.00,415.39,204.8,195.7,0.932,1189304.1,1189304.1,7901,0,0,0,L,1122011218,1,126.07,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628418,74572.00
01/04/2019 14:00,2,7.041,ACTIVE,218.48,367.00,60.001,1546628404,"201051344000594","174011545737251",29.46,27.50,0,317.10,419.30,209.9,200.7,0.932,1204331.2,1204331.2,31698,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628419,74573.00
01/04/2019 14:00,2,1.959,ACTIVE,220.06,396.15,60.006,1546628404,"201051344000469","174011545737251",35.80,10.30,0,338.44,422.60,71.1,66.7,0.579,1188431.1,1188431.1,4208,0,0,0,L,1122011218,1,124.49,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628420,74574.00
01/04/2019 14:00,2,6.752,ACTIVE,218.71,363.99,59.996,1546628404,"201051344000585","174011545737251",30.43,19.50,0,318.61,416.29,208.1,198.9,0.950,1204046.5,1204046.5,7942,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628421,74575.00
01/04/2019 14:00,2,7.092,ACTIVE,220.52,369.70,60.006,1546628404,"201051344000853","174011545737251",30.49,17.80,0,322.81,424.71,218.8,209.3,0.994,1204091.8,1204091.8,4212,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628422,74576.00
01/04/2019 14:00,2,6.484,ACTIVE,217.13,361.59,60.012,1546628404,"201051344001145","174011545737251",30.45,21.50,0,319.51,415.09,200.1,191.2,0.919,1202942.3,1202942.3,7884,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628423,74577.00
01/04/2019 14:00,2,6.686,ACTIVE,218.03,363.69,59.996,1546628404,"201051344000438","174011545737251",29.98,22.50,0,318.91,416.29,202.9,193.9,0.941,1196948.9,1196948.9,7898,0,0,0,L,1122011218,1,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628423,74578.00
01/04/2019 14:00,2,6.602,ACTIVE,218.26,363.99,59.990,1546628404,"201051344001135","174011545737251",30.49,20.70,0,319.51,416.59,203.8,194.8,0.928,1185385.7,1185385.7,7889,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628424,74579.00
01/04/2019 14:00,2,7.025,ACTIVE,220.06,367.90,60.012,1546628404,"201051344000983","174011545737251",30.53,17.00,0,317.70,425.61,217.2,207.7,1.012,1203772.8,1203772.8,4198,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628425,74580.00
01/04/2019 14:00,2,6.604,ACTIVE,218.48,363.39,59.996,1546628404,"201051344001203","174011545737251",30.32,24.00,0,316.80,414.49,202.8,193.9,0.924,1194009.1,1194009.1,7926,0,0,0,L,1122011218,1,126.07,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628426,74581.00
01/04/2019 14:00,2,6.410,ACTIVE,217.13,360.99,60.012,1546628404,"201051344001230","174011545737251",30.42,22.30,0,318.00,414.49,197.4,188.7,0.906,1188589.1,1188589.1,7909,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628427,74582.00
01/04/2019 14:00,2,6.586,ACTIVE,217.35,360.99,59.975,1546628404,"201051344000646","174011545737251",30.51,20.70,0,319.51,416.89,203.6,194.6,0.941,1183340.4,1183340.4,7904,0,0,0,L,1122011218,1,125.40,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628428,74583.00
01/04/2019 14:00,2,1.814,ACTIVE,218.93,374.81,60.001,1546628404,"201051344000867","174011545737251",33.72,17.50,0,319.51,418.39,62.1,58.0,0.486,1185416.3,1185416.3,31722,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628429,74584.00
01/04/2019 14:00,2,2.404,ACTIVE,219.16,374.81,59.990,1546628404,"201051344000633","174011545737251",34.29,25.00,0,319.21,417.19,83.6,78.7,0.384,1184301.4,1184301.4,31770,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628430,74585.00
01/04/2019 14:00,2,6.555,ACTIVE,217.35,362.19,59.996,1546628404,"201051344000955","174011545737251",30.65,25.50,0,317.10,414.79,203.3,194.3,0.928,1202094.9,1202094.9,7903,0,0,0,L,1122011218,1,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628431,74586.00
01/04/2019 14:00,2,6.977,ACTIVE,219.61,367.60,60.012,1546628404,"201051344000648","174011545737251",30.12,17.50,0,316.80,424.71,212.7,203.4,0.955,1192244.3,1192244.3,31712,0,0,0,L,1122011218,1,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628432,74587.00
01/04/2019 14:00,2,7.096,ACTIVE,219.84,366.70,60.001,1546628404,"201051344000645","174011545737251",30.04,17.30,0,320.41,423.81,215.9,206.5,0.955,1196532.1,1196532.1,31714,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628433,74588.00
01/04/2019 14:00,2,7.033,ACTIVE,219.84,367.90,60.012,1546628404,"201051344000569","174011545737251",30.65,18.00,0,319.21,425.31,218.3,208.7,0.999,1213390.7,1213390.7,4064,0,0,0,L,1122011218,1,124.27,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546628434,74589.00
01/04/2019 14:15,2,1.633,ACTIVE,218.26,362.79,59.975,1546629304,"201051344000579","174011545737251",32.56,18.30,0,332.43,422.60,54.0,50.2,0.420,1213397.1,1213397.1,4203,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629306,74590.00
01/04/2019 14:15,2,4.689,ACTIVE,216.67,353.77,59.985,1546629304,"201051344001025","174011545737251",30.81,23.30,0,316.20,416.29,146.3,139.3,0.658,1198093.1,1198093.1,7922,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629307,74591.00
01/04/2019 14:15,2,4.486,ACTIVE,216.67,355.28,60.001,1546629304,"201051344001093","174011545737251",30.85,20.30,0,319.81,412.98,140.2,133.4,0.636,1190095.5,1190095.5,7908,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629308,74592.00
01/04/2019 14:15,2,4.934,ACTIVE,218.26,358.28,59.964,1546629304,"201051344000458","174011545737251",30.89,18.00,0,317.40,424.11,154.4,147.1,0.725,1199582.8,1199582.8,4206,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629309,74593.00
01/04/2019 14:15,2,4.537,ACTIVE,216.00,353.47,59.985,1546629304,"201051344000890","174011545737251",30.89,24.30,0,319.51,414.19,142.0,135.1,0.658,1194568.8,1194568.8,7898,0,0,0,L,1122011218,1,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629310,74594.00
01/04/2019 14:15,2,4.885,ACTIVE,218.26,355.58,60.012,1546629304,"201051344000988","174011545737251",20.14,12.00,0,320.41,397.96,99.7,94.3,0.446,936191.2,936191.2,4220,0,0,0,L,1122011218,1,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629311,74595.00
01/04/2019 14:15,2,4.568,ACTIVE,217.13,356.48,59.990,1546629304,"201051344000582","174011545737251",30.53,19.80,0,317.40,415.09,141.2,134.4,0.650,1174500.6,1174500.6,7867,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629312,74596.00
01/04/2019 14:15,2,4.842,ACTIVE,217.35,358.28,59.985,1546629304,"201051344000868","174011545737251",30.93,14.30,0,318.61,425.61,151.6,144.4,0.689,1186623.5,1186623.5,31723,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629313,74597.00
01/04/2019 14:15,2,4.826,ACTIVE,218.48,361.59,60.012,1546629304,"201051344000576","174011545737251",31.39,16.70,0,320.71,424.71,153.4,146.2,0.694,1199852.3,1199852.3,4183,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629314,74598.00
01/04/2019 14:15,2,1.666,ACTIVE,218.26,380.22,59.980,1546629304,"201051344001158","174011545737251",34.13,13.70,0,337.54,405.47,57.6,53.7,0.446,1179944.7,1179944.7,4217,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629315,74599.00
01/04/2019 14:15,2,3.988,ACTIVE,216.22,353.47,60.017,1546629304,"201051344000917","174011545737251",30.71,22.30,0,319.81,412.98,124.1,117.8,0.583,1191213.5,1191213.5,7875,0,0,0,L,1122011218,1,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629316,74600.00
01/04/2019 14:15,2,4.582,ACTIVE,216.22,349.56,59.980,1546629304,"201051344000417","174011545737251",20.02,21.80,0,317.40,391.04,93.0,87.8,0.438,967251.6,967251.6,7937,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629317,74601.00
01/04/2019 14:15,2,4.588,ACTIVE,215.77,353.77,59.996,1546629304,"201051344000685","174011545737251",30.67,21.30,0,317.40,414.19,142.6,135.7,0.694,1195543.3,1195543.3,7906,0,0,0,L,1122011218,1,124.72,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629318,74602.00
01/04/2019 14:15,2,4.654,ACTIVE,216.90,355.58,59.980,1546629304,"201051344000651","174011545737251",30.77,19.80,0,319.21,414.49,145.0,138.0,0.658,1189339.3,1189339.3,7902,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629318,74603.00
01/04/2019 14:15,2,2.664,ACTIVE,216.90,368.20,59.975,1546629304,"201051344000594","174011545737251",33.46,24.30,0,328.22,418.39,90.4,85.3,0.411,1204362.6,1204362.6,31699,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629319,74604.00
01/04/2019 14:15,2,4.842,ACTIVE,218.48,358.58,60.017,1546629304,"201051344000469","174011545737251",31.13,12.30,0,317.10,426.51,152.7,145.5,0.703,1188464.1,1188464.1,4209,0,0,0,L,1122011218,1,123.59,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629320,74605.00
01/04/2019 14:15,2,4.705,ACTIVE,216.90,356.48,59.980,1546629304,"201051344000585","174011545737251",31.01,18.70,0,319.21,415.99,147.9,140.9,0.681,1204082.5,1204082.5,7943,0,0,0,L,1122011218,1,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629321,74606.00
01/04/2019 14:15,2,4.947,ACTIVE,218.93,360.99,59.980,1546629304,"201051344000853","174011545737251",31.17,17.00,0,322.81,424.71,156.1,148.8,0.716,1204129.7,1204129.7,4213,0,0,0,L,1122011218,1,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629322,74607.00
01/04/2019 14:15,2,4.543,ACTIVE,216.00,353.47,59.975,1546629304,"201051344001145","174011545737251",30.73,20.00,0,319.81,414.19,141.6,134.7,0.658,1202976.6,1202976.6,7885,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629323,74608.00
01/04/2019 14:15,2,4.594,ACTIVE,216.45,355.58,59.980,1546629304,"201051344000438","174011545737251",30.91,21.80,0,318.91,415.69,143.8,136.9,0.672,1196983.8,1196983.8,7899,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629324,74609.00
01/04/2019 14:15,2,4.629,ACTIVE,216.45,355.28,59.985,1546629304,"201051344001135","174011545737251",30.83,19.50,0,318.30,415.39,144.6,137.6,0.658,1185420.8,1185420.8,7890,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629325,74610.00
01/04/2019 14:15,2,4.904,ACTIVE,218.26,358.28,59.975,1546629304,"201051344000983","174011545737251",31.23,16.00,0,318.61,425.31,155.2,147.9,0.720,1203810.4,1203810.4,4199,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629326,74611.00
01/04/2019 14:15,2,4.605,ACTIVE,216.90,354.67,59.985,1546629304,"201051344001203","174011545737251",30.87,22.80,0,318.30,414.19,144.0,137.0,0.672,1194044.0,1194044.0,7927,0,0,0,L,1122011218,1,124.94,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629327,74612.00
01/04/2019 14:15,2,4.436,ACTIVE,215.77,354.37,59.980,1546629304,"201051344001230","174011545737251",31.05,22.00,0,318.61,413.59,139.4,132.7,0.650,1188622.9,1188622.9,7910,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629328,74613.00
01/04/2019 14:15,2,4.605,ACTIVE,215.77,355.88,60.022,1546629304,"201051344000646","174011545737251",30.91,19.80,0,319.81,415.99,144.1,137.1,0.681,1183375.5,1183375.5,7905,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629329,74614.00
01/04/2019 14:15,2,4.801,ACTIVE,217.80,359.18,59.985,1546629304,"201051344000867","174011545737251",30.61,16.70,0,335.44,421.70,148.8,141.7,0.672,1185432.9,1185432.9,31723,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629330,74615.00
01/04/2019 14:15,2,1.678,ACTIVE,217.80,372.11,59.975,1546629304,"201051344000633","174011545737251",33.44,20.00,0,334.84,413.29,56.9,53.0,0.451,1184318.3,1184318.3,31771,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629331,74616.00
01/04/2019 14:15,2,4.607,ACTIVE,215.77,354.97,59.990,1546629304,"201051344000955","174011545737251",30.93,23.50,0,319.51,415.09,144.3,137.3,0.676,1202129.9,1202129.9,7904,0,0,0,L,1122011218,1,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629332,74617.00
01/04/2019 14:15,2,4.848,ACTIVE,217.80,357.08,59.975,1546629304,"201051344000648","174011545737251",30.95,16.70,0,317.10,423.81,152.0,144.8,0.676,1192281.0,1192281.0,31713,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629333,74618.00
01/04/2019 14:15,2,4.973,ACTIVE,218.26,359.18,59.980,1546629304,"201051344000645","174011545737251",30.55,17.00,0,318.61,423.20,153.9,146.6,0.694,1196569.3,1196569.3,31715,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629334,74619.00
01/04/2019 14:15,2,4.891,ACTIVE,218.26,358.88,59.990,1546629304,"201051344000569","174011545737251",31.49,17.00,0,319.21,425.31,156.0,148.6,0.716,1213428.5,1213428.5,4065,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546629334,74620.00
01/04/2019 14:30,2,2.643,ACTIVE,220.29,382.03,60.043,1546630205,"201051344000579","174011545737251",35.01,15.00,0,338.74,420.20,93.9,88.7,0.424,1213408.1,1213408.1,4204,0,0,0,L,1122011218,1,124.72,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630207,74621.00
01/04/2019 14:30,2,6.055,ACTIVE,217.80,360.99,60.054,1546630205,"201051344001025","174011545737251",30.73,22.80,0,319.51,406.37,188.5,180.0,0.840,1198128.4,1198128.4,7923,0,0,0,L,1122011218,1,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630208,74622.00
01/04/2019 14:30,2,5.752,ACTIVE,218.03,360.99,60.059,1546630205,"201051344001093","174011545737251",31.05,20.00,0,318.30,405.17,180.9,172.7,0.813,1190129.3,1190129.3,7909,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630209,74623.00
01/04/2019 14:30,2,6.420,ACTIVE,220.06,365.19,60.043,1546630205,"201051344000458","174011545737251",30.71,17.80,0,318.00,414.49,199.6,190.7,0.928,1199620.2,1199620.2,4207,0,0,0,L,1122011218,1,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630210,74624.00
01/04/2019 14:30,2,5.938,ACTIVE,216.90,358.88,60.054,1546630205,"201051344000890","174011545737251",30.36,24.00,0,319.51,401.26,182.4,174.2,0.844,1194603.1,1194603.1,7899,0,0,0,L,1122011218,1,124.94,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630211,74625.00
01/04/2019 14:30,2,6.408,ACTIVE,220.06,360.38,60.012,1546630205,"201051344000988","174011545737251",19.82,13.30,0,319.51,398.26,128.6,122.2,0.588,936215.1,936215.1,4221,0,0,0,L,1122011218,1,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630212,74626.00
01/04/2019 14:30,2,5.926,ACTIVE,218.26,360.99,60.043,1546630205,"201051344000582","174011545737251",30.43,20.70,0,318.00,407.27,182.7,174.4,0.835,1174534.8,1174534.8,7868,0,0,0,L,1122011218,1,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630213,74627.00
01/04/2019 14:30,2,6.320,ACTIVE,218.71,361.59,60.043,1546630205,"201051344000868","174011545737251",30.65,15.00,0,317.70,409.38,196.2,187.5,0.879,1186660.2,1186660.2,31724,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630214,74628.00
01/04/2019 14:30,2,6.428,ACTIVE,220.29,367.00,60.038,1546630205,"201051344000576","174011545737251",30.47,17.30,0,320.11,415.69,198.3,189.5,0.915,1199889.5,1199889.5,4184,0,0,0,L,1122011218,1,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630214,74629.00
01/04/2019 14:30,2,6.314,ACTIVE,220.29,365.80,60.038,1546630205,"201051344001158","174011545737251",30.08,15.80,0,336.94,417.49,192.5,183.9,0.879,1179972.5,1179972.5,4218,0,0,0,L,1122011218,1,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630215,74630.00
01/04/2019 14:30,2,5.965,ACTIVE,217.80,360.38,60.070,1546630205,"201051344000917","174011545737251",30.20,21.50,0,320.71,405.47,182.4,174.1,0.862,1191247.3,1191247.3,7876,0,0,0,L,1122011218,1,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630216,74631.00
01/04/2019 14:30,2,5.918,ACTIVE,217.35,353.77,60.054,1546630205,"201051344000417","174011545737251",19.88,21.30,0,318.91,390.44,119.0,113.0,0.561,967273.9,967273.9,7938,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630217,74632.00
01/04/2019 14:30,2,5.961,ACTIVE,216.90,359.48,60.022,1546630205,"201051344000685","174011545737251",30.49,21.00,0,316.20,404.87,184.1,175.8,0.884,1195577.8,1195577.8,7907,0,0,0,L,1122011218,1,125.40,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630218,74633.00
01/04/2019 14:30,2,6.094,ACTIVE,218.48,362.79,60.043,1546630205,"201051344000651","174011545737251",30.34,20.70,0,317.10,406.37,187.2,178.7,0.849,1189374.3,1189374.3,7903,0,0,0,L,1122011218,1,125.85,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630219,74634.00
01/04/2019 14:30,2,1.139,ACTIVE,218.26,383.83,60.043,1546630205,"201051344000594","174011545737251",35.17,20.30,0,328.52,419.90,40.7,37.4,0.301,1204373.8,1204373.8,31700,0,0,0,L,1122011218,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630220,74635.00
01/04/2019 14:30,2,6.318,ACTIVE,220.29,367.00,60.043,1546630205,"201051344000469","174011545737251",30.81,13.00,0,316.80,415.09,197.2,188.4,0.910,1188501.0,1188501.0,4210,0,0,0,L,1122011218,1,124.49,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630221,74636.00
01/04/2019 14:30,2,6.123,ACTIVE,218.26,361.59,60.049,1546630205,"201051344000585","174011545737251",30.69,18.70,0,318.91,407.87,190.4,181.8,0.871,1204118.2,1204118.2,7944,0,0,0,L,1122011218,1,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630222,74637.00
01/04/2019 14:30,2,6.416,ACTIVE,220.52,366.70,60.012,1546630205,"201051344000853","174011545737251",31.01,17.80,0,320.71,415.99,201.5,192.6,0.924,1204167.4,1204167.4,4214,0,0,0,L,1122011218,1,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630223,74638.00
01/04/2019 14:30,2,5.945,ACTIVE,216.90,359.18,60.049,1546630205,"201051344001145","174011545737251",30.32,20.30,0,318.30,404.87,182.6,174.3,0.840,1203010.8,1203010.8,7886,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630224,74639.00
01/04/2019 14:30,2,5.971,ACTIVE,217.80,360.69,60.049,1546630205,"201051344000438","174011545737251",30.63,21.50,0,318.61,406.37,185.2,176.8,0.853,1197018.6,1197018.6,7900,0,0,0,L,1122011218,1,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630225,74640.00
01/04/2019 14:30,2,5.984,ACTIVE,217.80,359.48,60.049,1546630205,"201051344001135","174011545737251",30.67,20.00,0,319.51,406.67,185.9,177.5,0.849,1185455.7,1185455.7,7891,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630226,74641.00
01/04/2019 14:30,2,6.406,ACTIVE,220.06,365.49,60.038,1546630205,"201051344000983","174011545737251",30.91,17.30,0,319.21,415.39,200.6,191.7,0.928,1203847.9,1203847.9,4200,0,0,0,L,1122011218,1,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630226,74642.00
01/04/2019 14:30,2,5.986,ACTIVE,218.26,361.59,60.059,1546630205,"201051344001203","174011545737251",30.55,22.00,0,315.60,406.37,185.1,176.8,0.862,1194078.7,1194078.7,7928,0,0,0,L,1122011218,1,125.85,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630227,74643.00
01/04/2019 14:30,2,5.814,ACTIVE,216.67,358.58,60.054,1546630205,"201051344001230","174011545737251",30.55,21.80,0,314.70,399.46,179.9,171.7,0.831,1188656.5,1188656.5,7911,0,0,0,L,1122011218,1,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630228,74644.00
01/04/2019 14:30,2,5.951,ACTIVE,216.90,360.38,60.059,1546630205,"201051344000646","174011545737251",30.75,19.50,0,319.21,406.67,185.4,177.0,0.866,1183410.2,1183410.2,7906,0,0,0,L,1122011218,1,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630229,74645.00
01/04/2019 14:30,2,6.311,ACTIVE,219.16,362.79,60.043,1546630205,"201051344000867","174011545737251",30.20,18.30,0,317.10,407.57,192.8,184.2,0.862,1185469.1,1185469.1,31724,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630230,74646.00
01/04/2019 14:30,2,6.275,ACTIVE,219.16,363.39,60.043,1546630205,"201051344000633","174011545737251",30.30,22.30,0,335.44,418.09,192.5,183.9,0.875,1184342.8,1184342.8,31772,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630231,74647.00
01/04/2019 14:30,2,5.959,ACTIVE,216.90,359.48,60.070,1546630205,"201051344000955","174011545737251",30.59,22.50,0,318.00,401.26,184.6,176.2,0.862,1202164.6,1202164.6,7905,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630232,74648.00
01/04/2019 14:30,2,6.332,ACTIVE,219.39,365.80,60.043,1546630205,"201051344000648","174011545737251",30.61,17.80,0,318.00,414.49,196.3,187.5,0.893,1192317.8,1192317.8,31714,0,0,0,L,1122011218,1,124.04,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630233,74649.00
01/04/2019 14:30,2,6.492,ACTIVE,219.84,366.40,60.070,1546630205,"201051344000645","174011545737251",30.28,17.30,0,319.81,414.19,199.1,190.2,0.884,1196606.5,1196606.5,31716,0,0,0,L,1122011218,1,124.94,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630234,74650.00
01/04/2019 14:30,2,6.404,ACTIVE,219.84,364.89,60.043,1546630205,"201051344000569","174011545737251",31.01,17.30,0,318.30,415.09,201.1,192.2,0.910,1213466.2,1213466.2,4066,0,0,0,L,1122011218,1,124.27,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546630235,74651.00
01/04/2019 14:45,2,6.045,ACTIVE,220.06,363.69,60.001,1546631104,"201051344000579","174011545737251",30.10,19.30,0,338.44,411.78,184.1,175.8,0.849,1213452.1,1213452.1,4205,0,0,0,L,1122011218,1,124.72,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631106,74652.00
01/04/2019 14:45,2,5.846,ACTIVE,217.80,357.38,60.033,1546631104,"201051344001025","174011545737251",30.30,23.80,0,334.84,405.47,179.4,171.2,0.809,1198172.7,1198172.7,7924,0,0,0,L,1122011218,1,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631107,74653.00
01/04/2019 14:45,2,5.551,ACTIVE,218.03,360.69,60.033,1546631104,"201051344001093","174011545737251",30.75,21.30,0,337.84,404.27,172.8,164.9,0.778,1190171.9,1190171.9,7910,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631107,74654.00
01/04/2019 14:45,2,6.186,ACTIVE,219.84,364.29,59.975,1546631104,"201051344000458","174011545737251",30.49,19.00,0,336.64,413.59,191.2,182.6,0.893,1199667.2,1199667.2,4208,0,0,0,L,1122011218,1,124.94,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631108,74655.00
01/04/2019 14:45,2,5.633,ACTIVE,216.90,357.38,60.033,1546631104,"201051344000890","174011545737251",30.42,24.30,0,331.53,400.06,173.4,165.4,0.795,1194646.0,1194646.0,7900,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631109,74656.00
01/04/2019 14:45,2,6.129,ACTIVE,219.84,358.58,60.017,1546631104,"201051344000988","174011545737251",19.74,15.00,0,341.15,391.94,122.7,116.5,0.557,936245.2,936245.2,4222,0,0,0,L,1122011218,1,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631110,74657.00
01/04/2019 14:45,2,5.680,ACTIVE,218.26,361.29,60.033,1546631104,"201051344000582","174011545737251",30.18,20.70,0,337.84,406.07,173.5,165.5,0.791,1174577.7,1174577.7,7869,0,0,0,L,1122011218,1,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631111,74658.00
01/04/2019 14:45,2,6.096,ACTIVE,218.71,364.29,60.006,1546631104,"201051344000868","174011545737251",30.38,16.30,0,336.04,410.88,187.4,179.0,0.862,1186706.4,1186706.4,31725,0,0,0,L,1122011218,1,124.04,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631112,74659.00
01/04/2019 14:45,2,6.080,ACTIVE,220.06,364.89,59.996,1546631104,"201051344000576","174011545737251",30.75,17.00,0,337.54,414.19,189.2,180.7,0.875,1199936.1,1199936.1,4185,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631113,74660.00
01/04/2019 14:45,2,6.031,ACTIVE,219.84,363.09,60.022,1546631104,"201051344001158","174011545737251",30.06,16.70,0,336.94,412.38,183.7,175.3,0.840,1180018.3,1180018.3,4219,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631114,74661.00
01/04/2019 14:45,2,5.631,ACTIVE,218.03,360.38,60.033,1546631104,"201051344000917","174011545737251",30.63,22.50,0,336.64,404.87,174.6,166.6,0.818,1191290.3,1191290.3,7877,0,0,0,L,1122011218,1,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631115,74662.00
01/04/2019 14:45,2,5.684,ACTIVE,217.13,353.77,60.033,1546631104,"201051344000417","174011545737251",19.68,21.30,0,337.54,382.93,113.3,107.4,0.530,967301.7,967301.7,7939,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631116,74663.00
01/04/2019 14:45,2,5.670,ACTIVE,216.90,357.98,60.033,1546631104,"201051344000685","174011545737251",30.47,21.30,0,331.53,403.37,174.9,166.9,0.844,1195621.1,1195621.1,7908,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631117,74664.00
01/04/2019 14:45,2,5.814,ACTIVE,218.26,361.59,60.022,1546631104,"201051344000651","174011545737251",30.20,21.30,0,337.54,406.37,177.8,169.7,0.804,1189418.3,1189418.3,7904,0,0,0,L,1122011218,1,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631118,74665.00
01/04/2019 14:45,2,5.895,ACTIVE,218.03,361.29,60.001,1546631104,"201051344000594","174011545737251",30.79,23.80,0,331.23,422.30,183.7,175.3,0.857,1204409.2,1204409.2,31701,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631119,74666.00
01/04/2019 14:45,2,6.029,ACTIVE,220.06,363.39,60.001,1546631104,"201051344000469","174011545737251",30.81,14.30,0,336.94,413.89,188.1,179.6,0.875,1188547.4,1188547.4,4211,0,0,0,L,1122011218,1,124.27,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631120,74667.00
01/04/2019 14:45,2,5.875,ACTIVE,218.26,361.59,60.022,1546631104,"201051344000585","174011545737251",30.53,19.00,0,337.54,407.27,181.7,173.4,0.831,1204163.1,1204163.1,7945,0,0,0,L,1122011218,1,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631121,74668.00
01/04/2019 14:45,2,6.217,ACTIVE,220.52,367.30,60.001,1546631104,"201051344000853","174011545737251",30.63,18.70,0,342.65,415.09,192.9,184.2,0.884,1204214.9,1204214.9,4215,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631122,74669.00
01/04/2019 14:45,2,5.645,ACTIVE,216.90,359.18,60.033,1546631104,"201051344001145","174011545737251",30.53,20.70,0,336.94,402.77,174.5,166.5,0.804,1203053.8,1203053.8,7887,0,0,0,L,1122011218,1,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631123,74670.00
01/04/2019 14:45,2,5.697,ACTIVE,217.80,360.38,60.033,1546631104,"201051344000438","174011545737251",30.43,22.50,0,337.84,405.47,175.6,167.6,0.809,1197062.0,1197062.0,7901,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631124,74671.00
01/04/2019 14:45,2,5.742,ACTIVE,217.80,360.38,60.028,1546631104,"201051344001135","174011545737251",30.38,19.80,0,337.54,405.77,176.7,168.6,0.804,1185499.4,1185499.4,7892,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631124,74672.00
01/04/2019 14:45,2,6.174,ACTIVE,219.84,365.49,60.012,1546631104,"201051344000983","174011545737251",30.67,17.80,0,336.64,413.59,191.7,183.1,0.875,1203895.2,1203895.2,4201,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631125,74673.00
01/04/2019 14:45,2,5.709,ACTIVE,218.03,359.18,60.038,1546631104,"201051344001203","174011545737251",30.53,22.00,0,338.44,405.47,176.6,168.5,0.818,1194122.3,1194122.3,7929,0,0,0,L,1122011218,1,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631126,74674.00
01/04/2019 14:45,2,5.498,ACTIVE,216.90,357.98,60.017,1546631104,"201051344001230","174011545737251",30.79,22.00,0,331.23,398.26,171.3,163.4,0.791,1188698.8,1188698.8,7912,0,0,0,L,1122011218,1,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631127,74675.00
01/04/2019 14:45,2,5.713,ACTIVE,216.90,359.48,60.038,1546631104,"201051344000646","174011545737251",30.53,20.70,0,332.13,404.57,176.6,168.6,0.826,1183453.9,1183453.9,7907,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631128,74676.00
01/04/2019 14:45,2,5.973,ACTIVE,218.93,360.38,60.006,1546631104,"201051344000867","174011545737251",30.55,19.80,0,336.04,409.08,184.9,176.5,0.835,1185514.5,1185514.5,31725,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631129,74677.00
01/04/2019 14:45,2,5.990,ACTIVE,218.93,363.39,60.006,1546631104,"201051344000633","174011545737251",30.28,24.00,0,335.14,410.28,183.5,175.2,0.853,1184388.1,1184388.1,31773,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631130,74678.00
01/04/2019 14:45,2,5.715,ACTIVE,216.90,357.98,60.038,1546631104,"201051344000955","174011545737251",30.36,23.80,0,331.53,400.06,175.7,167.7,0.804,1202208.1,1202208.1,7906,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631131,74679.00
01/04/2019 14:45,2,6.080,ACTIVE,219.39,364.29,60.028,1546631104,"201051344000648","174011545737251",30.42,19.00,0,336.34,412.98,187.4,178.9,0.840,1192363.9,1192363.9,31715,0,0,0,L,1122011218,1,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631132,74680.00
01/04/2019 14:45,2,6.207,ACTIVE,219.84,363.99,60.001,1546631104,"201051344000645","174011545737251",30.26,19.00,0,337.54,413.29,190.2,181.7,0.849,1196653.3,1196653.3,31717,0,0,0,L,1122011218,1,124.94,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631133,74681.00
01/04/2019 14:45,2,6.172,ACTIVE,219.61,365.49,60.006,1546631104,"201051344000569","174011545737251",30.79,18.00,0,336.04,413.89,192.5,183.8,0.875,1213513.6,1213513.6,4067,0,0,0,L,1122011218,1,124.27,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546631134,74682.00
01/04/2019 15:00,2,3.906,ACTIVE,217.80,354.67,60.028,1546632004,"201051344000579","174011545737251",30.61,19.30,0,337.24,406.97,121.1,115.0,0.566,1213489.9,1213489.9,4206,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632006,74683.00
01/04/2019 15:00,2,3.732,ACTIVE,216.00,352.27,60.012,1546632004,"201051344001025","174011545737251",31.05,22.80,0,334.54,401.26,117.3,111.3,0.530,1198209.5,1198209.5,7925,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632007,74684.00
01/04/2019 15:00,2,3.596,ACTIVE,216.00,353.17,60.012,1546632004,"201051344001093","174011545737251",30.99,19.80,0,336.34,400.36,112.8,106.9,0.513,1190207.4,1190207.4,7911,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632008,74685.00
01/04/2019 15:00,2,4.027,ACTIVE,217.58,354.37,60.028,1546632004,"201051344000458","174011545737251",30.73,18.70,0,337.24,408.18,125.3,119.0,0.601,1199706.4,1199706.4,4209,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632009,74686.00
01/04/2019 15:00,2,3.688,ACTIVE,215.54,350.77,60.012,1546632004,"201051344000890","174011545737251",30.49,23.30,0,333.63,396.15,113.8,107.9,0.517,1194681.6,1194681.6,7901,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632009,74687.00
01/04/2019 15:00,2,3.951,ACTIVE,217.58,352.87,60.033,1546632004,"201051344000988","174011545737251",20.08,15.00,0,338.74,385.93,80.4,75.7,0.371,936270.2,936270.2,4223,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632010,74688.00
01/04/2019 15:00,2,3.686,ACTIVE,216.45,353.17,60.028,1546632004,"201051344000582","174011545737251",30.40,20.70,0,337.54,402.46,113.5,107.6,0.526,1174613.3,1174613.3,7870,0,0,0,L,1122011218,1,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632011,74689.00
01/04/2019 15:00,2,3.906,ACTIVE,216.90,353.47,60.028,1546632004,"201051344000868","174011545737251",31.01,15.80,0,336.64,406.07,122.6,116.4,0.561,1186744.9,1186744.9,31726,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632012,74690.00
01/04/2019 15:00,2,3.977,ACTIVE,217.80,356.78,60.022,1546632004,"201051344000576","174011545737251",30.77,17.00,0,337.24,410.28,124.0,117.7,0.575,1199975.0,1199975.0,4186,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632013,74691.00
01/04/2019 15:00,2,3.900,ACTIVE,217.80,355.58,60.028,1546632004,"201051344001158","174011545737251",30.47,16.00,0,336.94,407.57,120.4,114.3,0.557,1180055.6,1180055.6,4220,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632014,74692.00
01/04/2019 15:00,2,3.697,ACTIVE,216.22,351.67,60.017,1546632004,"201051344000917","174011545737251",30.49,21.80,0,333.93,400.96,114.2,108.3,0.539,1191326.2,1191326.2,7878,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632015,74693.00
01/04/2019 15:00,2,3.689,ACTIVE,215.77,358.88,60.012,1546632004,"201051344000417","174011545737251",19.92,21.00,0,319.21,390.14,74.4,69.9,0.619,967324.8,967324.8,7940,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632016,74694.00
01/04/2019 15:00,2,3.686,ACTIVE,215.54,352.57,60.017,1546632004,"201051344000685","174011545737251",30.55,21.00,0,333.93,399.46,114.0,108.1,0.557,1195656.9,1195656.9,7909,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632017,74695.00
01/04/2019 15:00,2,3.723,ACTIVE,216.45,353.17,60.012,1546632004,"201051344000651","174011545737251",30.83,20.00,0,338.14,402.16,116.3,110.4,0.530,1189454.8,1189454.8,7905,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632018,74696.00
