ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 15:00,2,3.939,ACTIVE,216.22,353.77,60.022,1546632004,"201051344000594","174011545737251",30.34,24.30,0,333.93,406.07,121.0,114.8,0.561,1204447.1,1204447.1,31702,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632019,74697.00
01/04/2019 15:00,2,3.889,ACTIVE,217.80,356.18,60.028,1546632004,"201051344000469","174011545737251",31.25,12.70,0,336.64,408.18,123.1,116.9,0.583,1188586.0,1188586.0,4212,0,0,0,L,1122011218,1,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632020,74698.00
01/04/2019 15:00,2,3.805,ACTIVE,216.22,352.87,60.017,1546632004,"201051344000585","174011545737251",30.89,18.70,0,336.04,403.37,119.0,112.9,0.548,1204200.4,1204200.4,7946,0,0,0,L,1122011218,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632021,74699.00
01/04/2019 15:00,2,4.004,ACTIVE,218.26,357.08,60.022,1546632004,"201051344000853","174011545737251",31.17,18.00,0,337.84,409.98,126.4,120.1,0.566,1204254.5,1204254.5,4216,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632022,74700.00
01/04/2019 15:00,2,3.641,ACTIVE,215.54,351.67,59.975,1546632004,"201051344001145","174011545737251",30.81,20.00,0,333.93,399.16,113.6,107.7,0.526,1203089.6,1203089.6,7888,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632023,74701.00
01/04/2019 15:00,2,3.703,ACTIVE,216.00,352.87,60.017,1546632004,"201051344000438","174011545737251",30.63,21.50,0,334.54,401.26,115.0,109.0,0.535,1197098.1,1197098.1,7902,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632023,74702.00
01/04/2019 15:00,2,3.730,ACTIVE,216.00,351.67,60.012,1546632004,"201051344001135","174011545737251",30.67,19.50,0,333.93,400.96,115.8,109.9,0.530,1185535.6,1185535.6,7893,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632024,74703.00
01/04/2019 15:00,2,4.021,ACTIVE,217.58,354.97,60.022,1546632004,"201051344000983","174011545737251",30.93,17.30,0,336.04,406.37,126.0,119.7,0.605,1203934.6,1203934.6,4202,0,0,0,L,1122011218,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632025,74704.00
01/04/2019 15:00,2,3.666,ACTIVE,216.22,351.07,60.022,1546632004,"201051344001203","174011545737251",30.99,21.80,0,337.84,401.86,115.0,109.1,0.539,1194158.5,1194158.5,7930,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632026,74705.00
01/04/2019 15:00,2,3.600,ACTIVE,215.32,350.17,60.012,1546632004,"201051344001230","174011545737251",30.57,21.50,0,331.53,394.95,111.5,105.7,0.517,1188733.9,1188733.9,7913,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632027,74706.00
01/04/2019 15:00,2,3.744,ACTIVE,215.32,350.17,60.017,1546632004,"201051344000646","174011545737251",30.40,19.30,0,331.83,400.96,115.3,109.3,0.544,1183490.1,1183490.1,7908,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632028,74707.00
01/04/2019 15:00,2,3.877,ACTIVE,217.13,354.07,60.017,1546632004,"201051344000867","174011545737251",30.81,19.00,0,336.04,404.27,121.0,114.8,0.544,1185552.4,1185552.4,31726,0,0,0,L,1122011218,1,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632029,74708.00
01/04/2019 15:00,2,3.902,ACTIVE,217.35,354.37,60.028,1546632004,"201051344000633","174011545737251",30.45,23.50,0,335.14,405.47,120.4,114.3,0.552,1184425.8,1184425.8,31774,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632030,74709.00
01/04/2019 15:00,2,3.697,ACTIVE,215.32,349.86,60.043,1546632004,"201051344000955","174011545737251",30.61,23.50,0,333.03,395.25,114.6,108.7,0.530,1202244.1,1202244.1,7907,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632031,74710.00
01/04/2019 15:00,2,3.973,ACTIVE,217.35,354.97,60.028,1546632004,"201051344000648","174011545737251",30.55,17.80,0,336.64,406.37,122.9,116.7,0.570,1192402.4,1192402.4,31716,0,0,0,L,1122011218,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632032,74711.00
01/04/2019 15:00,2,4.021,ACTIVE,217.58,355.88,60.012,1546632004,"201051344000645","174011545737251",30.57,17.80,0,337.24,404.87,124.5,118.2,0.557,1196692.3,1196692.3,31718,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632033,74712.00
01/04/2019 15:00,2,4.008,ACTIVE,217.58,355.58,60.028,1546632004,"201051344000569","174011545737251",31.05,16.70,0,336.04,406.97,126.0,119.7,0.579,1213553.1,1213553.1,4069,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632035,74713.00
01/04/2019 15:15,2,0.102,ALERT,214.64,302.68,60.038,1546632904,"201051344000579","174011545737251",36.58,13.70,0,0.00,412.98,3.8,1.7,0.000,1213489.9,1213489.9,0,0,0,0,L,1122011218,1,122.23,122.91,0200,9,0,0,1,6959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632908,74714.00
01/04/2019 15:15,2,1.783,ACTIVE,215.09,373.01,60.033,1546632904,"201051344001025","174011545737251",33.56,18.00,0,319.21,397.96,60.6,56.6,0.486,1198228.4,1198228.4,7926,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632909,74715.00
01/04/2019 15:15,2,1.986,ACTIVE,215.32,369.70,60.033,1546632904,"201051344001093","174011545737251",33.00,16.30,0,318.61,398.26,66.5,62.2,0.526,1190226.3,1190226.3,7912,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632909,74716.00
01/04/2019 15:15,2,0.094,ALERT,214.41,302.07,60.033,1546632904,"201051344000458","174011545737251",36.72,13.30,0,0.00,395.55,3.5,1.5,0.000,1199706.4,1199706.4,0,0,0,0,L,1122011218,1,122.46,122.91,0200,8,2,16,3,31759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632911,74717.00
01/04/2019 15:15,2,2.670,ACTIVE,214.87,347.16,60.028,1546632904,"201051344000890","174011545737251",31.11,20.00,0,316.80,390.74,84.1,79.2,0.384,1194702.3,1194702.3,7902,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632912,74718.00
01/04/2019 15:15,2,0.057,ALERT,214.41,302.07,60.043,1546632904,"201051344000988","174011545737251",24.17,10.30,0,0.00,305.08,1.4,0.0,0.000,936270.2,936270.2,0,0,0,0,L,1122011218,1,122.01,123.36,0200,6,0,0,3,22321,0,0,0,0,0,0,0,0,0,0,0,0,1,2,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632914,74719.00
01/04/2019 15:15,2,2.646,ACTIVE,215.77,349.56,60.038,1546632904,"201051344000582","174011545737251",30.95,16.30,0,317.70,392.25,83.0,78.2,0.380,1174633.9,1174633.9,7871,0,0,0,L,1122011218,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632915,74720.00
01/04/2019 15:15,2,2.730,ALERT,214.64,346.56,60.038,1546632904,"201051344000868","174011545737251",31.13,13.00,0,299.97,397.96,86.0,81.1,0.389,1186766.9,1186766.9,31727,0,0,0,L,1122011218,1,122.23,123.36,0800,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632917,74721.00
01/04/2019 15:15,2,2.707,ALERT,215.32,349.26,60.038,1546632904,"201051344000576","174011545737251",31.21,14.00,0,299.37,399.76,85.6,80.7,0.393,1199997.2,1199997.2,4187,0,0,0,L,1122011218,1,122.68,123.14,0800,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632919,74722.00
01/04/2019 15:15,2,0.057,ALERT,214.64,301.77,60.070,1546632904,"201051344001158","174011545737251",36.54,12.00,0,0.00,379.32,2.2,0.2,0.000,1180055.6,1180055.6,0,0,0,0,L,1122011218,1,122.23,122.91,0200,11,0,0,2,22484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632920,74723.00
01/04/2019 15:15,2,2.623,ACTIVE,215.32,348.96,60.033,1546632904,"201051344000917","174011545737251",31.21,17.80,0,319.81,391.64,82.9,78.1,0.384,1191346.8,1191346.8,7879,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632921,74724.00
01/04/2019 15:15,2,2.662,ACTIVE,215.09,352.87,60.017,1546632904,"201051344000417","174011545737251",20.50,17.80,0,319.81,391.34,55.2,51.4,0.460,967338.2,967338.2,7941,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632922,74725.00
01/04/2019 15:15,2,2.676,ACTIVE,215.09,348.66,60.038,1546632904,"201051344000685","174011545737251",31.01,17.80,0,315.00,391.34,84.1,79.3,0.407,1195677.6,1195677.6,7910,0,0,0,L,1122011218,1,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632923,74726.00
01/04/2019 15:15,2,2.699,ACTIVE,215.54,348.66,60.038,1546632904,"201051344000651","174011545737251",31.19,17.80,0,319.21,393.15,85.3,80.4,0.384,1189475.8,1189475.8,7906,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632924,74727.00
01/04/2019 15:15,2,2.740,ALERT,214.41,346.86,60.038,1546632904,"201051344000594","174011545737251",31.11,21.50,0,298.77,413.59,86.4,81.5,0.402,1204468.9,1204468.9,31703,0,0,0,L,1122011218,1,122.46,122.46,0800,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632926,74728.00
01/04/2019 15:15,2,0.088,ALERT,214.64,302.07,60.038,1546632904,"201051344000469","174011545737251",36.88,9.00,0,0.00,428.61,3.4,1.3,0.000,1188586.0,1188586.0,0,0,0,0,L,1122011218,1,122.01,123.59,0200,6,0,0,2,22494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632928,74729.00
01/04/2019 15:15,2,1.248,ACTIVE,215.54,374.51,60.033,1546632904,"201051344000585","174011545737251",34.05,15.50,0,320.41,397.05,43.1,39.7,0.327,1204218.9,1204218.9,7947,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632929,74730.00
01/04/2019 15:15,2,0.066,ALERT,215.32,301.77,60.033,1546632904,"201051344000853","174011545737251",36.86,12.70,0,0.00,335.44,2.5,0.5,0.000,1204254.5,1204254.5,0,0,0,0,L,1122011218,1,122.91,123.36,0200,11,2,16,3,22716,0,0,0,0,0,0,0,0,0,0,0,0,1,2,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632931,74731.00
01/04/2019 15:15,2,2.645,ACTIVE,215.09,348.66,60.038,1546632904,"201051344001145","174011545737251",31.01,16.00,0,318.61,390.74,83.0,78.2,0.380,1203110.1,1203110.1,7889,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632932,74732.00
01/04/2019 15:15,2,2.697,ACTIVE,215.32,349.86,60.033,1546632904,"201051344000438","174011545737251",31.23,18.30,0,316.80,391.94,85.3,80.4,0.398,1197118.9,1197118.9,7903,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632933,74733.00
01/04/2019 15:15,2,2.689,ACTIVE,215.09,348.06,60.022,1546632904,"201051344001135","174011545737251",31.15,17.00,0,318.00,391.94,84.9,80.1,0.389,1185556.6,1185556.6,7894,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632934,74734.00
01/04/2019 15:15,2,0.086,ALERT,214.64,302.07,60.022,1546632904,"201051344000983","174011545737251",36.90,12.00,0,0.00,376.92,3.3,1.2,0.000,1203934.6,1203934.6,0,0,0,0,L,1122011218,1,122.46,122.91,0200,10,2,16,3,34753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632936,74735.00
01/04/2019 15:15,2,1.857,ACTIVE,215.54,371.51,60.033,1546632904,"201051344001203","174011545737251",33.38,17.80,0,317.10,397.96,62.9,58.8,0.530,1194177.4,1194177.4,7931,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632937,74736.00
01/04/2019 15:15,2,2.547,ACTIVE,214.87,348.66,60.028,1546632904,"201051344001230","174011545737251",31.47,17.00,0,318.00,389.24,81.2,76.4,0.371,1188754.0,1188754.0,7914,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632937,74737.00
01/04/2019 15:15,2,2.707,ACTIVE,214.64,348.66,60.028,1546632904,"201051344000646","174011545737251",31.01,16.70,0,316.50,391.04,85.0,80.1,0.393,1183511.0,1183511.0,7909,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632938,74738.00
01/04/2019 15:15,2,2.709,ALERT,214.87,346.26,60.038,1546632904,"201051344000867","174011545737251",31.21,15.80,0,298.77,415.39,85.7,80.8,0.384,1185574.2,1185574.2,31727,0,0,0,L,1122011218,1,122.91,122.91,0800,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632940,74739.00
01/04/2019 15:15,2,2.701,ALERT,215.32,348.66,60.038,1546632904,"201051344000633","174011545737251",31.27,21.00,0,297.26,396.45,85.4,80.5,0.393,1184447.5,1184447.5,31775,0,0,0,L,1122011218,1,122.91,123.36,0800,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632942,74740.00
01/04/2019 15:15,2,2.691,ACTIVE,214.87,347.76,60.033,1546632904,"201051344000955","174011545737251",31.17,20.30,0,317.40,388.64,85.0,80.1,0.384,1202264.9,1202264.9,7908,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632943,74741.00
01/04/2019 15:15,2,2.701,ALERT,215.09,347.16,60.006,1546632904,"201051344000648","174011545737251",31.41,14.00,0,298.47,398.86,85.9,81.0,0.393,1192424.6,1192424.6,31717,0,0,0,L,1122011218,1,122.23,123.36,0800,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632945,74742.00
01/04/2019 15:15,2,2.771,ALERT,215.09,347.46,60.038,1546632904,"201051344000645","174011545737251",30.75,15.00,0,299.07,395.85,86.3,81.4,0.389,1196714.7,1196714.7,31719,0,0,0,L,1122011218,1,122.91,123.36,0800,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546632947,74743.00
01/04/2019 15:15,2,0.088,ALERT,214.64,302.68,60.033,1546632904,"201051344000569","174011545737251",36.86,12.00,0,0.00,396.75,3.3,1.3,0.000,1213553.1,1213553.1,0,0,0,0,L,1122011218,1,121.78,123.36,0200,8,2,16,3,22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546632949,74744.00
01/04/2019 15:30,2,2.449,ACTIVE,215.77,350.17,60.049,1546633804,"201051344000579","174011545737251",31.47,12.30,0,299.97,412.08,78.1,73.5,0.358,1213499.9,1213499.9,2,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633806,74745.00
01/04/2019 15:30,2,2.270,ACTIVE,214.19,363.09,59.985,1546633804,"201051344001025","174011545737251",32.05,14.30,0,330.63,405.47,73.7,69.2,0.588,1198240.9,1198240.9,7927,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633807,74746.00
01/04/2019 15:30,2,2.221,ACTIVE,214.41,363.09,59.990,1546633804,"201051344001093","174011545737251",32.07,13.30,0,320.41,406.67,72.2,67.7,0.575,1190242.9,1190242.9,7913,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633808,74747.00
01/04/2019 15:30,2,2.455,ACTIVE,215.54,349.26,60.033,1546633804,"201051344000458","174011545737251",31.61,12.70,0,299.97,414.79,78.5,73.9,0.367,1199717.2,1199717.2,2,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633809,74748.00
01/04/2019 15:30,2,2.346,ACTIVE,213.74,360.38,60.001,1546633804,"201051344000890","174011545737251",31.75,16.70,0,319.51,397.05,75.5,70.9,0.619,1194720.2,1194720.2,7903,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633810,74749.00
01/04/2019 15:30,2,2.465,ACTIVE,215.54,355.88,60.054,1546633804,"201051344000988","174011545737251",20.59,9.00,0,297.26,397.35,51.4,47.7,0.424,936276.6,936276.6,2,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633811,74750.00
01/04/2019 15:30,2,2.363,ACTIVE,214.87,360.38,59.985,1546633804,"201051344000582","174011545737251",31.29,13.30,0,318.30,407.27,75.0,70.4,0.605,1174649.8,1174649.8,7872,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633812,74751.00
01/04/2019 15:30,2,2.471,ACTIVE,215.32,360.69,60.038,1546633804,"201051344000868","174011545737251",31.39,10.30,0,318.61,395.85,78.6,73.9,0.641,1186785.9,1186785.9,31729,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633813,74752.00
01/04/2019 15:30,2,2.447,ACTIVE,216.00,362.49,60.038,1546633804,"201051344000576","174011545737251",31.57,11.00,0,319.51,399.16,78.2,73.6,0.641,1200016.3,1200016.3,4189,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633814,74753.00
01/04/2019 15:30,2,2.436,ACTIVE,215.77,361.59,60.038,1546633804,"201051344001158","174011545737251",31.11,10.70,0,299.07,408.78,76.8,72.3,0.641,1180066.7,1180066.7,2,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633815,74754.00
01/04/2019 15:30,2,2.330,ACTIVE,214.41,359.48,59.990,1546633804,"201051344000917","174011545737251",31.43,14.30,0,320.11,404.87,74.2,69.7,0.623,1191363.0,1191363.0,7880,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633815,74755.00
01/04/2019 15:30,2,2.385,ACTIVE,214.19,352.57,59.990,1546633804,"201051344000417","174011545737251",20.46,15.00,0,334.24,385.33,49.4,45.8,0.407,967349.8,967349.8,7942,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633816,74756.00
01/04/2019 15:30,2,2.414,ACTIVE,214.19,359.18,59.969,1546633804,"201051344000685","174011545737251",31.03,14.70,0,316.80,393.15,75.9,71.4,0.654,1195695.4,1195695.4,7911,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633817,74757.00
01/04/2019 15:30,2,2.357,ACTIVE,214.41,359.48,59.990,1546633804,"201051344000651","174011545737251",31.61,13.30,0,324.02,408.48,75.5,71.0,0.619,1189491.8,1189491.8,7907,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633818,74758.00
01/04/2019 15:30,2,2.482,ACTIVE,214.87,361.89,60.033,1546633804,"201051344000594","174011545737251",31.25,17.80,0,317.70,393.45,78.5,73.9,0.645,1204487.8,1204487.8,31705,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633819,74759.00
01/04/2019 15:30,2,2.441,ACTIVE,215.77,350.17,60.054,1546633804,"201051344000469","174011545737251",31.61,8.00,0,298.77,422.30,78.2,73.5,0.367,1188596.4,1188596.4,2,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633820,74760.00
01/04/2019 15:30,2,2.416,ACTIVE,214.41,360.08,59.985,1546633804,"201051344000585","174011545737251",31.63,12.30,0,320.71,410.28,77.4,72.8,0.632,1204230.9,1204230.9,7948,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633821,74761.00
01/04/2019 15:30,2,2.443,ACTIVE,216.22,352.27,60.038,1546633804,"201051344000853","174011545737251",31.87,12.00,0,299.97,416.89,78.9,74.3,0.354,1204265.4,1204265.4,2,0,0,0,L,1122011218,1,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633822,74762.00
01/04/2019 15:30,2,1.957,ACTIVE,213.74,357.68,60.059,1546633804,"201051344001145","174011545737251",31.39,13.30,0,333.93,387.74,62.2,58.1,0.517,1203127.8,1203127.8,7891,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633824,74763.00
01/04/2019 15:30,2,2.406,ACTIVE,214.19,360.69,59.964,1546633804,"201051344000438","174011545737251",31.73,15.50,0,317.70,393.75,77.3,72.7,0.641,1197137.1,1197137.1,7904,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633824,74764.00
01/04/2019 15:30,2,2.242,ACTIVE,214.19,360.08,59.990,1546633804,"201051344001135","174011545737251",31.81,13.70,0,333.93,409.08,72.2,67.8,0.592,1185572.2,1185572.2,7895,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633825,74765.00
01/04/2019 15:30,2,2.461,ACTIVE,215.77,350.77,60.038,1546633804,"201051344000983","174011545737251",31.57,10.70,0,300.27,418.39,78.7,74.0,0.371,1203944.9,1203944.9,2,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633826,74766.00
01/04/2019 15:30,2,2.227,ACTIVE,214.41,359.48,59.985,1546633804,"201051344001203","174011545737251",31.79,14.70,0,335.14,406.07,71.7,67.2,0.592,1194193.1,1194193.1,7932,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633827,74767.00
01/04/2019 15:30,2,2.238,ACTIVE,213.74,359.78,59.985,1546633804,"201051344001230","174011545737251",31.79,14.30,0,319.81,396.75,72.0,67.5,0.592,1188771.1,1188771.1,7915,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633828,74768.00
01/04/2019 15:30,2,2.352,ACTIVE,213.74,359.78,59.996,1546633804,"201051344000646","174011545737251",31.53,14.00,0,319.81,398.56,75.1,70.6,0.623,1183529.0,1183529.0,7910,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633829,74769.00
01/04/2019 15:30,2,2.447,ACTIVE,215.32,360.69,60.059,1546633804,"201051344000867","174011545737251",31.53,13.00,0,319.51,396.45,78.2,73.5,0.632,1185593.0,1185593.0,31729,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633830,74770.00
01/04/2019 15:30,2,2.443,ACTIVE,215.77,361.29,60.038,1546633804,"201051344000633","174011545737251",31.51,17.00,0,319.21,396.45,77.9,73.3,0.650,1184466.2,1184466.2,31777,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633831,74771.00
01/04/2019 15:30,2,2.410,ACTIVE,213.74,360.08,60.012,1546633804,"201051344000955","174011545737251",31.65,17.30,0,319.21,391.34,77.3,72.7,0.632,1202282.9,1202282.9,7909,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633832,74772.00
01/04/2019 15:30,2,2.441,ACTIVE,215.54,361.29,60.038,1546633804,"201051344000648","174011545737251",31.75,11.30,0,316.20,397.35,78.5,73.8,0.641,1192443.6,1192443.6,31719,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633833,74773.00
01/04/2019 15:30,2,2.508,ACTIVE,215.77,362.19,60.038,1546633804,"201051344000645","174011545737251",31.07,11.70,0,319.81,397.66,78.9,74.2,0.636,1196733.8,1196733.8,31721,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633834,74774.00
01/04/2019 15:30,2,2.438,ACTIVE,215.54,351.07,60.038,1546633804,"201051344000569","174011545737251",31.75,10.00,0,300.87,415.09,78.4,73.7,0.358,1213565.0,1213565.0,2,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546633835,74775.00
01/04/2019 15:45,2,1.477,ACTIVE,214.64,351.07,60.028,1546634704,"201051344000579","174011545737251",31.17,10.30,0,322.81,394.05,46.7,43.1,0.371,1213510.1,1213510.1,3,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634706,74776.00
01/04/2019 15:45,2,1.465,ACTIVE,213.06,347.46,60.017,1546634704,"201051344001025","174011545737251",31.11,11.30,0,333.03,390.44,46.1,42.6,0.362,1198250.9,1198250.9,7928,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634707,74777.00
01/04/2019 15:45,2,1.391,ACTIVE,213.29,348.96,60.022,1546634704,"201051344001093","174011545737251",31.23,11.00,0,332.73,390.74,44.0,40.5,0.331,1190252.4,1190252.4,7914,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634708,74778.00
01/04/2019 15:45,2,1.469,ACTIVE,214.41,351.07,60.038,1546634704,"201051344000458","174011545737251",31.09,10.00,0,317.10,394.95,46.3,42.7,0.376,1199727.3,1199727.3,3,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634709,74779.00
01/04/2019 15:45,2,1.445,ACTIVE,212.83,348.06,60.028,1546634704,"201051344000890","174011545737251",31.05,13.70,0,332.13,390.14,45.5,42.0,0.362,1194730.0,1194730.0,7904,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634710,74780.00
01/04/2019 15:45,2,1.467,ACTIVE,214.19,347.76,60.028,1546634704,"201051344000988","174011545737251",20.38,7.70,0,335.74,380.22,30.3,27.3,0.243,936283.1,936283.1,3,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634710,74781.00
01/04/2019 15:45,2,1.416,ACTIVE,213.51,349.56,60.012,1546634704,"201051344000582","174011545737251",30.81,10.70,0,333.93,388.64,44.2,40.8,0.354,1174659.3,1174659.3,7873,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634711,74782.00
01/04/2019 15:45,2,1.469,ACTIVE,214.19,350.47,60.038,1546634704,"201051344000868","174011545737251",30.85,8.00,0,334.84,394.35,45.9,42.4,0.362,1186795.9,1186795.9,31730,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634712,74783.00
01/04/2019 15:45,2,1.463,ACTIVE,214.87,352.57,60.038,1546634704,"201051344000576","174011545737251",30.87,8.50,0,336.04,396.15,45.8,42.2,0.362,1200026.3,1200026.3,4190,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634713,74784.00
01/04/2019 15:45,2,1.443,ACTIVE,214.64,350.77,60.022,1546634704,"201051344001158","174011545737251",30.95,8.50,0,336.34,395.55,45.3,41.8,0.362,1180076.6,1180076.6,3,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634714,74785.00
01/04/2019 15:45,2,1.375,ACTIVE,213.29,348.06,60.001,1546634704,"201051344000917","174011545737251",30.97,11.70,0,332.73,388.34,43.2,39.8,0.349,1191372.4,1191372.4,7881,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634715,74786.00
01/04/2019 15:45,2,1.459,ACTIVE,213.29,344.76,60.028,1546634704,"201051344000417","174011545737251",20.38,12.70,0,333.63,371.81,30.2,27.2,0.239,967356.2,967356.2,7943,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634716,74787.00
01/04/2019 15:45,2,1.418,ACTIVE,213.29,348.66,60.022,1546634704,"201051344000685","174011545737251",30.95,11.70,0,334.24,388.94,44.5,41.0,0.376,1195705.0,1195705.0,7912,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634717,74788.00
01/04/2019 15:45,2,1.459,ACTIVE,213.29,348.96,60.028,1546634704,"201051344000651","174011545737251",30.93,10.70,0,334.54,388.04,45.7,42.2,0.362,1189501.6,1189501.6,7908,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634718,74789.00
01/04/2019 15:45,2,1.473,ACTIVE,213.96,350.47,60.028,1546634704,"201051344000594","174011545737251",30.91,14.70,0,333.93,394.95,46.2,42.6,0.362,1204497.8,1204497.8,31706,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634719,74790.00
01/04/2019 15:45,2,1.469,ACTIVE,214.64,350.77,60.075,1546634704,"201051344000469","174011545737251",31.05,6.70,0,318.00,394.35,46.2,42.7,0.380,1188606.5,1188606.5,3,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634720,74791.00
01/04/2019 15:45,2,1.461,ACTIVE,213.51,350.47,60.059,1546634704,"201051344000585","174011545737251",31.53,10.30,0,333.03,389.24,46.7,43.2,0.371,1204241.0,1204241.0,7949,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634721,74792.00
01/04/2019 15:45,2,1.488,ACTIVE,215.09,351.67,60.022,1546634704,"201051344000853","174011545737251",30.77,9.70,0,324.02,392.25,46.4,42.9,0.362,1204275.6,1204275.6,3,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634722,74793.00
01/04/2019 15:45,2,1.334,ACTIVE,213.29,348.66,60.033,1546634704,"201051344001145","174011545737251",31.47,10.70,0,334.84,381.73,42.5,39.1,0.340,1203136.6,1203136.6,7892,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634723,74794.00
01/04/2019 15:45,2,1.453,ACTIVE,213.29,348.36,60.022,1546634704,"201051344000438","174011545737251",31.27,12.30,0,332.13,390.74,46.1,42.6,0.371,1197147.0,1197147.0,7905,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634724,74795.00
01/04/2019 15:45,2,1.438,ACTIVE,212.83,347.76,60.017,1546634704,"201051344001135","174011545737251",31.19,10.70,0,333.33,387.74,45.5,42.0,0.362,1185582.1,1185582.1,7896,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634725,74796.00
01/04/2019 15:45,2,1.455,ACTIVE,214.41,351.37,60.028,1546634704,"201051344000983","174011545737251",31.37,9.00,0,319.81,394.35,46.2,42.7,0.380,1203955.1,1203955.1,3,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634725,74797.00
01/04/2019 15:45,2,1.420,ACTIVE,213.29,347.76,60.017,1546634704,"201051344001203","174011545737251",31.17,12.00,0,334.24,390.44,44.9,41.4,0.362,1194202.8,1194202.8,7933,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634726,74798.00
01/04/2019 15:45,2,1.344,ACTIVE,212.83,348.06,59.985,1546634704,"201051344001230","174011545737251",31.25,11.30,0,331.83,388.04,42.6,39.2,0.340,1188780.3,1188780.3,7916,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634727,74799.00
01/04/2019 15:45,2,1.453,ACTIVE,212.83,348.36,60.028,1546634704,"201051344000646","174011545737251",30.67,11.30,0,331.53,388.64,45.2,41.7,0.367,1183538.8,1183538.8,7911,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634728,74800.00
01/04/2019 15:45,2,1.451,ACTIVE,214.64,349.86,60.038,1546634704,"201051344000867","174011545737251",31.07,10.30,0,334.54,393.15,45.8,42.2,0.354,1185603.0,1185603.0,31730,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634729,74801.00
01/04/2019 15:45,2,1.438,ACTIVE,214.87,351.97,60.017,1546634704,"201051344000633","174011545737251",31.33,13.30,0,335.74,395.85,45.6,42.1,0.371,1184476.1,1184476.1,31778,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634730,74802.00
01/04/2019 15:45,2,1.449,ACTIVE,212.83,348.66,60.038,1546634704,"201051344000955","174011545737251",31.27,13.70,0,332.43,386.23,45.9,42.4,0.371,1202292.9,1202292.9,7910,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634731,74803.00
01/04/2019 15:45,2,1.443,ACTIVE,214.41,350.77,60.033,1546634704,"201051344000648","174011545737251",31.41,9.00,0,335.74,395.85,45.9,42.3,0.358,1192453.7,1192453.7,31720,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634732,74804.00
01/04/2019 15:45,2,1.455,ACTIVE,214.87,350.77,60.043,1546634704,"201051344000645","174011545737251",31.13,9.30,0,336.64,395.55,45.9,42.4,0.367,1196743.9,1196743.9,31722,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634733,74805.00
01/04/2019 15:45,2,1.465,ACTIVE,214.41,350.77,60.070,1546634704,"201051344000569","174011545737251",31.39,9.00,0,319.51,393.75,46.5,43.0,0.376,1213575.2,1213575.2,3,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546634734,74806.00
01/04/2019 16:00,2,0.816,ACTIVE,213.06,342.65,60.049,1546635604,"201051344000579","174011545737251",30.06,9.00,0,320.41,395.55,24.9,22.1,0.177,1213521.1,1213521.1,4,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635606,74807.00
01/04/2019 16:00,2,0.768,ACTIVE,211.93,339.95,60.059,1546635604,"201051344001025","174011545737251",30.95,10.00,0,320.71,392.85,24.1,21.4,0.168,1198261.7,1198261.7,7929,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635607,74808.00
01/04/2019 16:00,2,0.758,ACTIVE,212.38,340.85,60.065,1546635604,"201051344001093","174011545737251",30.81,9.70,0,322.21,404.87,23.6,20.9,0.155,1190262.6,1190262.6,7915,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635608,74809.00
01/04/2019 16:00,2,0.781,ACTIVE,212.83,342.65,60.049,1546635604,"201051344000458","174011545737251",30.91,9.30,0,320.71,396.75,24.5,21.7,0.177,1199738.3,1199738.3,4,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635609,74810.00
01/04/2019 16:00,2,0.775,ACTIVE,212.16,339.65,60.054,1546635604,"201051344000890","174011545737251",30.75,12.00,0,331.23,414.19,24.2,21.4,0.164,1194740.4,1194740.4,7905,0,0,0,L,1122011218,1,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635610,74811.00
01/04/2019 16:00,2,0.775,ACTIVE,212.83,342.05,60.049,1546635604,"201051344000988","174011545737251",19.80,7.30,0,333.63,394.95,15.6,13.1,0.119,936290.0,936290.0,4,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635610,74812.00
01/04/2019 16:00,2,0.748,ACTIVE,212.61,341.45,60.070,1546635604,"201051344000582","174011545737251",30.61,9.00,0,332.13,405.77,23.2,20.5,0.164,1174669.4,1174669.4,7874,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635611,74813.00
01/04/2019 16:00,2,0.777,ACTIVE,212.61,341.75,60.043,1546635604,"201051344000868","174011545737251",30.61,7.30,0,320.41,392.85,24.2,21.4,0.159,1186806.7,1186806.7,31731,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635612,74814.00
01/04/2019 16:00,2,0.779,ACTIVE,213.29,344.45,60.043,1546635604,"201051344000576","174011545737251",30.53,7.30,0,321.91,398.26,24.1,21.3,0.177,1200037.2,1200037.2,4191,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635614,74815.00
01/04/2019 16:00,2,0.754,ACTIVE,212.83,342.35,60.049,1546635604,"201051344001158","174011545737251",30.65,7.70,0,319.51,395.55,23.4,20.7,0.168,1180087.2,1180087.2,4,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635614,74816.00
01/04/2019 16:00,2,0.730,ACTIVE,212.38,341.45,60.059,1546635604,"201051344000917","174011545737251",30.49,10.00,0,331.83,398.86,22.6,19.9,0.164,1191382.1,1191382.1,7882,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635615,74817.00
01/04/2019 16:00,2,0.785,ACTIVE,212.38,338.74,60.065,1546635604,"201051344000417","174011545737251",20.08,11.00,0,332.13,370.00,16.0,13.5,0.110,967362.8,967362.8,7944,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635616,74818.00
01/04/2019 16:00,2,0.748,ACTIVE,212.38,341.75,60.059,1546635604,"201051344000685","174011545737251",30.30,10.00,0,318.61,391.64,23.0,20.3,0.177,1195715.4,1195715.4,7913,0,0,0,L,1122011218,1,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635617,74819.00
01/04/2019 16:00,2,0.768,ACTIVE,212.16,341.15,60.065,1546635604,"201051344000651","174011545737251",30.77,9.00,0,320.71,396.15,23.9,21.2,0.168,1189512.3,1189512.3,7909,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635618,74820.00
01/04/2019 16:00,2,0.785,ACTIVE,212.61,341.15,60.043,1546635604,"201051344000594","174011545737251",30.47,12.70,0,318.61,392.55,24.3,21.5,0.172,1204508.6,1204508.6,31707,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635619,74821.00
01/04/2019 16:00,2,0.783,ACTIVE,213.06,343.55,60.038,1546635604,"201051344000469","174011545737251",30.85,6.00,0,318.91,396.15,24.5,21.7,0.172,1188617.3,1188617.3,4,0,0,0,L,1122011218,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635620,74822.00
01/04/2019 16:00,2,0.779,ACTIVE,212.38,341.15,60.065,1546635604,"201051344000585","174011545737251",30.99,9.00,0,321.61,391.04,24.5,21.8,0.168,1204251.9,1204251.9,7950,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635621,74823.00
01/04/2019 16:00,2,0.771,ACTIVE,213.51,342.95,60.043,1546635604,"201051344000853","174011545737251",31.01,8.50,0,323.11,396.75,24.2,21.5,0.172,1204286.6,1204286.6,4,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635622,74824.00
01/04/2019 16:00,2,0.719,ACTIVE,212.38,340.25,60.028,1546635604,"201051344001145","174011545737251",30.67,9.30,0,319.81,394.05,22.4,19.7,0.164,1203146.6,1203146.6,7893,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635623,74825.00
01/04/2019 16:00,2,0.773,ACTIVE,212.38,340.85,60.054,1546635604,"201051344000438","174011545737251",30.81,10.70,0,321.31,393.15,24.2,21.4,0.172,1197157.6,1197157.6,7906,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635624,74826.00
01/04/2019 16:00,2,0.773,ACTIVE,211.93,339.95,60.065,1546635604,"201051344001135","174011545737251",30.61,9.30,0,320.11,394.05,24.0,21.3,0.168,1185592.6,1185592.6,7897,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635625,74827.00
01/04/2019 16:00,2,0.783,ACTIVE,213.06,342.35,60.059,1546635604,"201051344000983","174011545737251",30.67,7.70,0,319.51,396.15,24.3,21.6,0.181,1203966.0,1203966.0,4,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635626,74828.00
01/04/2019 16:00,2,0.750,ACTIVE,212.38,340.25,60.049,1546635604,"201051344001203","174011545737251",30.75,10.30,0,320.41,393.15,23.4,20.7,0.177,1194213.3,1194213.3,7934,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635627,74829.00
01/04/2019 16:00,2,0.721,ACTIVE,211.93,339.95,60.038,1546635604,"201051344001230","174011545737251",30.53,10.00,0,321.31,392.25,22.3,19.6,0.159,1188790.2,1188790.2,7917,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635628,74830.00
01/04/2019 16:00,2,0.766,ACTIVE,211.70,340.25,60.054,1546635604,"201051344000646","174011545737251",30.65,9.70,0,330.63,405.47,23.8,21.0,0.164,1183549.0,1183549.0,7912,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635629,74831.00
01/04/2019 16:00,2,0.783,ACTIVE,213.06,341.75,60.043,1546635604,"201051344000867","174011545737251",30.30,9.30,0,320.41,393.15,24.1,21.3,0.168,1185613.8,1185613.8,31731,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635630,74832.00
01/04/2019 16:00,2,0.779,ACTIVE,213.29,344.45,60.028,1546635604,"201051344000633","174011545737251",30.36,11.30,0,321.01,396.15,24.0,21.2,0.172,1184486.8,1184486.8,31779,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635631,74833.00
01/04/2019 16:00,2,0.771,ACTIVE,211.70,342.05,60.059,1546635604,"201051344000955","174011545737251",31.13,11.30,0,330.93,415.09,24.4,21.6,0.172,1202303.3,1202303.3,7911,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635632,74834.00
01/04/2019 16:00,2,0.783,ACTIVE,213.06,341.75,60.028,1546635604,"201051344000648","174011545737251",30.81,7.30,0,320.11,397.35,24.4,21.7,0.172,1192464.5,1192464.5,31721,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635633,74835.00
01/04/2019 16:00,2,0.783,ACTIVE,213.06,342.35,60.012,1546635604,"201051344000645","174011545737251",30.14,8.00,0,321.01,396.15,24.0,21.2,0.172,1196754.8,1196754.8,31723,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635634,74836.00
01/04/2019 16:00,2,0.791,ACTIVE,212.83,342.95,60.049,1546635604,"201051344000569","174011545737251",30.89,8.00,0,318.91,395.85,24.8,22.0,0.177,1213586.2,1213586.2,4,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546635635,74837.00
01/04/2019 16:15,2,0.762,ACTIVE,212.61,341.75,60.038,1546636504,"201051344000579","174011545737251",30.51,8.00,0,332.13,361.29,23.6,20.9,0.159,1213526.5,1213526.5,5,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636506,74838.00
01/04/2019 16:15,2,0.719,ACTIVE,211.70,339.34,60.001,1546636504,"201051344001025","174011545737251",30.83,8.50,0,330.63,357.98,22.5,19.8,0.155,1198266.9,1198266.9,7930,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636507,74839.00
01/04/2019 16:15,2,0.695,ACTIVE,211.93,339.95,60.006,1546636504,"201051344001093","174011545737251",30.93,8.50,0,330.93,356.78,21.8,19.1,0.141,1190267.7,1190267.7,7916,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636508,74840.00
