ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 16:15,2,0.732,ACTIVE,212.61,340.85,60.017,1546636504,"201051344000458","174011545737251",30.95,8.00,0,332.13,358.88,23.0,20.3,0.159,1199743.5,1199743.5,5,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636509,74841.00
01/04/2019 16:15,2,0.729,ACTIVE,211.70,339.04,60.001,1546636504,"201051344000890","174011545737251",30.49,10.00,0,329.73,356.48,22.5,19.8,0.150,1194745.6,1194745.6,7906,0,0,0,L,1122011218,1,122.01,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636510,74842.00
01/04/2019 16:15,2,0.717,ACTIVE,212.61,341.15,60.017,1546636504,"201051344000988","174011545737251",20.00,6.70,0,332.43,352.87,14.6,12.1,0.102,936293.2,936293.2,5,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636511,74843.00
01/04/2019 16:15,2,0.703,ACTIVE,212.38,340.55,60.012,1546636504,"201051344000582","174011545737251",30.12,7.70,0,330.93,356.48,21.5,18.8,0.146,1174674.4,1174674.4,7875,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636512,74844.00
01/04/2019 16:15,2,0.725,ACTIVE,212.61,341.15,60.012,1546636504,"201051344000868","174011545737251",30.63,6.70,0,331.53,357.68,22.5,19.8,0.155,1186811.9,1186811.9,31732,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636513,74845.00
01/04/2019 16:15,2,0.723,ACTIVE,213.29,343.25,60.017,1546636504,"201051344000576","174011545737251",30.79,6.70,0,332.43,358.88,22.6,19.9,0.159,1200042.4,1200042.4,4192,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636514,74846.00
01/04/2019 16:15,2,0.713,ACTIVE,212.83,341.75,60.028,1546636504,"201051344001158","174011545737251",30.42,6.70,0,331.83,357.38,22.0,19.3,0.155,1180092.2,1180092.2,5,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636515,74847.00
01/04/2019 16:15,2,0.668,ACTIVE,212.16,339.95,59.964,1546636504,"201051344000917","174011545737251",30.36,9.00,0,330.03,355.88,20.6,18.0,0.146,1191386.9,1191386.9,7883,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636516,74848.00
01/04/2019 16:15,2,0.734,ACTIVE,211.93,338.14,60.001,1546636504,"201051344000417","174011545737251",20.16,9.30,0,330.33,348.66,15.0,12.6,0.102,967366.1,967366.1,7945,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636516,74849.00
01/04/2019 16:15,2,0.686,ACTIVE,212.16,340.25,59.975,1546636504,"201051344000685","174011545737251",30.89,9.00,0,330.33,356.78,21.5,18.8,0.155,1195720.4,1195720.4,7914,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636517,74850.00
01/04/2019 16:15,2,0.723,ACTIVE,212.16,339.95,60.022,1546636504,"201051344000651","174011545737251",30.59,7.30,0,330.63,357.98,22.4,19.7,0.159,1189517.5,1189517.5,7910,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636518,74851.00
01/04/2019 16:15,2,0.734,ACTIVE,212.38,341.15,59.985,1546636504,"201051344000594","174011545737251",30.59,11.00,0,330.63,359.18,22.8,20.1,0.159,1204513.9,1204513.9,31708,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636519,74852.00
01/04/2019 16:15,2,0.742,ACTIVE,213.06,342.05,60.022,1546636504,"201051344000469","174011545737251",30.63,5.50,0,331.23,360.69,23.1,20.3,0.164,1188622.6,1188622.6,5,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636520,74853.00
01/04/2019 16:15,2,0.736,ACTIVE,211.93,339.95,60.001,1546636504,"201051344000585","174011545737251",30.71,8.00,0,331.23,359.18,22.9,20.2,0.159,1204257.2,1204257.2,7951,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636521,74854.00
01/04/2019 16:15,2,0.734,ACTIVE,213.29,342.95,60.006,1546636504,"201051344000853","174011545737251",30.55,7.00,0,334.24,359.48,22.8,20.1,0.164,1204291.8,1204291.8,5,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636522,74855.00
01/04/2019 16:15,2,0.658,ACTIVE,212.16,340.25,60.006,1546636504,"201051344001145","174011545737251",30.59,7.70,0,331.53,356.18,20.4,17.7,0.141,1203151.3,1203151.3,7894,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636523,74856.00
01/04/2019 16:15,2,0.725,ACTIVE,211.93,339.95,60.006,1546636504,"201051344000438","174011545737251",31.03,9.00,0,330.93,360.38,22.8,20.1,0.159,1197162.9,1197162.9,7907,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636524,74857.00
01/04/2019 16:15,2,0.723,ACTIVE,211.70,338.44,60.022,1546636504,"201051344001135","174011545737251",30.65,8.00,0,330.03,355.58,22.4,19.7,0.155,1185597.8,1185597.8,7898,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636525,74858.00
01/04/2019 16:15,2,0.730,ACTIVE,212.61,341.75,59.990,1546636504,"201051344000983","174011545737251",30.75,7.00,0,331.23,357.98,22.8,20.1,0.164,1203971.2,1203971.2,5,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636526,74859.00
01/04/2019 16:15,2,0.686,ACTIVE,212.16,340.25,60.006,1546636504,"201051344001203","174011545737251",31.11,9.00,0,330.93,357.98,21.6,19.0,0.150,1194218.3,1194218.3,7935,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636527,74860.00
01/04/2019 16:15,2,0.654,ACTIVE,211.93,338.74,59.996,1546636504,"201051344001230","174011545737251",30.53,8.50,0,329.73,356.48,20.3,17.7,0.141,1188795.0,1188795.0,7918,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636527,74861.00
01/04/2019 16:15,2,0.717,ACTIVE,211.70,339.65,60.049,1546636504,"201051344000646","174011545737251",30.61,8.50,0,329.73,357.08,22.3,19.6,0.159,1183554.1,1183554.1,7913,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636529,74862.00
01/04/2019 16:15,2,0.719,ACTIVE,212.83,340.85,60.017,1546636504,"201051344000867","174011545737251",30.91,8.00,0,330.93,360.08,22.6,19.8,0.155,1185619.0,1185619.0,31732,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636530,74863.00
01/04/2019 16:15,2,0.729,ACTIVE,213.06,343.25,60.033,1546636504,"201051344000633","174011545737251",30.51,9.30,0,332.43,359.48,22.6,19.9,0.159,1184492.0,1184492.0,31780,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636531,74864.00
01/04/2019 16:15,2,0.727,ACTIVE,211.70,339.65,59.953,1546636504,"201051344000955","174011545737251",30.99,10.00,0,329.13,358.58,22.9,20.1,0.159,1202308.6,1202308.6,7912,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636532,74865.00
01/04/2019 16:15,2,0.734,ACTIVE,212.83,341.15,60.017,1546636504,"201051344000648","174011545737251",30.69,6.30,0,332.43,358.88,22.9,20.2,0.159,1192469.7,1192469.7,31722,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636533,74866.00
01/04/2019 16:15,2,0.732,ACTIVE,213.06,342.95,59.985,1546636504,"201051344000645","174011545737251",30.18,7.30,0,333.03,357.68,22.4,19.7,0.155,1196759.9,1196759.9,31724,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636534,74867.00
01/04/2019 16:15,2,0.742,ACTIVE,212.83,341.45,60.012,1546636504,"201051344000569","174011545737251",30.71,7.00,0,332.73,359.48,23.1,20.4,0.164,1213591.5,1213591.5,5,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546636535,74868.00
01/04/2019 16:30,2,1.119,ACTIVE,212.83,347.46,60.001,1546637404,"201051344000579","174011545737251",31.37,7.30,0,331.83,364.59,35.6,32.5,0.270,1213532.0,1213532.0,6,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637406,74869.00
01/04/2019 16:30,2,1.107,ACTIVE,211.70,345.66,59.996,1546637404,"201051344001025","174011545737251",31.33,7.30,0,329.73,361.59,35.1,32.0,0.270,1198272.2,1198272.2,7931,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637407,74870.00
01/04/2019 16:30,2,1.082,ACTIVE,211.93,346.26,60.006,1546637404,"201051344001093","174011545737251",31.31,7.70,0,329.13,360.99,34.4,31.2,0.247,1190272.9,1190272.9,7917,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637408,74871.00
01/04/2019 16:30,2,1.098,ACTIVE,212.61,345.66,60.001,1546637404,"201051344000458","174011545737251",31.29,7.70,0,331.83,362.49,34.8,31.7,0.278,1199748.8,1199748.8,6,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637409,74872.00
01/04/2019 16:30,2,1.115,ACTIVE,211.70,343.55,60.038,1546637404,"201051344000890","174011545737251",31.05,9.00,0,329.73,362.79,35.1,32.0,0.261,1194750.9,1194750.9,7907,0,0,0,L,1122011218,1,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637410,74873.00
01/04/2019 16:30,2,1.102,ACTIVE,212.38,343.25,59.953,1546637404,"201051344000988","174011545737251",20.34,6.30,0,331.83,353.77,22.7,20.0,0.181,936296.4,936296.4,6,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637411,74874.00
01/04/2019 16:30,2,1.068,ACTIVE,212.38,346.56,60.012,1546637404,"201051344000582","174011545737251",31.37,6.70,0,329.43,360.38,34.0,30.8,0.256,1174679.5,1174679.5,7876,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637412,74875.00
01/04/2019 16:30,2,1.096,ACTIVE,212.38,345.06,60.038,1546637404,"201051344000868","174011545737251",31.05,6.00,0,331.53,359.78,34.5,31.4,0.261,1186817.1,1186817.1,31733,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637413,74876.00
01/04/2019 16:30,2,1.092,ACTIVE,213.29,346.86,60.012,1546637404,"201051344000576","174011545737251",31.25,6.30,0,333.03,362.79,34.6,31.5,0.270,1200047.6,1200047.6,4193,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637414,74877.00
01/04/2019 16:30,2,1.082,ACTIVE,212.83,345.06,60.001,1546637404,"201051344001158","174011545737251",30.97,6.30,0,331.83,360.69,34.0,30.9,0.270,1180097.3,1180097.3,6,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637415,74878.00
01/04/2019 16:30,2,1.068,ACTIVE,212.16,344.45,60.006,1546637404,"201051344000917","174011545737251",30.95,8.00,0,329.13,360.69,33.5,30.4,0.261,1191391.8,1191391.8,7884,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637416,74879.00
01/04/2019 16:30,2,1.129,ACTIVE,211.93,340.25,60.001,1546637404,"201051344000417","174011545737251",20.30,8.50,0,330.33,350.17,23.2,20.4,0.172,967369.5,967369.5,7946,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637416,74880.00
01/04/2019 16:30,2,1.086,ACTIVE,212.16,343.85,59.969,1546637404,"201051344000685","174011545737251",30.89,7.70,0,330.63,361.29,34.0,30.9,0.270,1195725.5,1195725.5,7915,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637417,74881.00
01/04/2019 16:30,2,1.100,ACTIVE,212.16,346.86,60.001,1546637404,"201051344000651","174011545737251",31.41,6.70,0,330.33,361.59,35.0,31.9,0.270,1189522.8,1189522.8,7911,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637418,74882.00
01/04/2019 16:30,2,1.104,ACTIVE,212.16,346.86,59.996,1546637404,"201051344000594","174011545737251",31.33,9.70,0,330.33,360.99,35.1,31.9,0.270,1204519.2,1204519.2,31709,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637419,74883.00
01/04/2019 16:30,2,1.107,ACTIVE,213.06,345.96,60.043,1546637404,"201051344000469","174011545737251",31.25,5.00,0,331.53,364.89,35.1,31.9,0.283,1188627.9,1188627.9,6,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637420,74884.00
01/04/2019 16:30,2,1.107,ACTIVE,212.16,347.46,60.001,1546637404,"201051344000585","174011545737251",31.37,7.30,0,330.63,363.69,35.2,32.0,0.265,1204262.5,1204262.5,7952,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637421,74885.00
01/04/2019 16:30,2,1.105,ACTIVE,213.29,346.26,60.001,1546637404,"201051344000853","174011545737251",31.35,6.70,0,333.03,362.49,35.1,32.0,0.274,1204297.0,1204297.0,6,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637422,74886.00
01/04/2019 16:30,2,1.051,ACTIVE,212.16,345.96,60.012,1546637404,"201051344001145","174011545737251",31.31,7.00,0,330.33,360.08,33.4,30.3,0.261,1203156.2,1203156.2,7895,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637423,74887.00
01/04/2019 16:30,2,1.090,ACTIVE,212.16,351.07,59.996,1546637404,"201051344000438","174011545737251",31.81,8.00,0,329.43,363.99,35.2,32.0,0.270,1197168.3,1197168.3,7908,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637424,74888.00
01/04/2019 16:30,2,1.092,ACTIVE,211.70,345.06,59.996,1546637404,"201051344001135","174011545737251",31.19,7.30,0,330.03,360.69,34.5,31.4,0.270,1185603.1,1185603.1,7899,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637425,74889.00
01/04/2019 16:30,2,1.098,ACTIVE,212.61,346.26,60.054,1546637404,"201051344000983","174011545737251",31.33,6.70,0,331.53,363.99,34.9,31.7,0.278,1203976.5,1203976.5,6,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637426,74890.00
01/04/2019 16:30,2,1.074,ACTIVE,212.16,345.06,59.996,1546637404,"201051344001203","174011545737251",31.29,7.70,0,330.03,360.69,34.1,31.0,0.274,1194223.4,1194223.4,7936,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637427,74891.00
01/04/2019 16:30,2,1.033,ACTIVE,211.70,347.16,60.006,1546637404,"201051344001230","174011545737251",31.49,7.70,0,327.32,360.69,32.9,29.9,0.252,1188799.8,1188799.8,7919,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637428,74892.00
01/04/2019 16:30,2,1.107,ACTIVE,211.48,343.55,60.001,1546637404,"201051344000646","174011545737251",30.77,7.70,0,328.82,361.29,34.5,31.4,0.274,1183559.4,1183559.4,7914,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637429,74893.00
01/04/2019 16:30,2,1.104,ACTIVE,212.83,344.15,60.006,1546637404,"201051344000867","174011545737251",30.83,7.30,0,330.93,361.29,34.5,31.4,0.261,1185624.2,1185624.2,31733,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637430,74894.00
01/04/2019 16:30,2,1.086,ACTIVE,213.06,348.06,60.043,1546637404,"201051344000633","174011545737251",31.41,8.00,0,332.13,362.79,34.6,31.5,0.274,1184497.3,1184497.3,31781,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637431,74895.00
01/04/2019 16:30,2,1.107,ACTIVE,211.48,345.36,59.980,1546637404,"201051344000955","174011545737251",31.15,8.50,0,328.22,362.19,35.0,31.9,0.265,1202314.0,1202314.0,7913,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637432,74896.00
01/04/2019 16:30,2,1.088,ACTIVE,212.61,346.86,60.001,1546637404,"201051344000648","174011545737251",31.43,6.00,0,332.13,361.29,34.7,31.5,0.265,1192475.0,1192475.0,31723,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637433,74897.00
01/04/2019 16:30,2,1.096,ACTIVE,213.06,345.36,60.012,1546637404,"201051344000645","174011545737251",31.09,6.70,0,333.03,360.38,34.5,31.4,0.261,1196765.1,1196765.1,31725,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637434,74898.00
01/04/2019 16:30,2,1.119,ACTIVE,212.61,345.36,60.006,1546637404,"201051344000569","174011545737251",30.99,6.70,0,329.73,363.09,35.1,32.0,0.274,1213596.8,1213596.8,6,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546637435,74899.00
01/04/2019 16:45,2,0.611,ACTIVE,212.61,339.04,60.043,1546638304,"201051344000579","174011545737251",29.52,7.30,0,331.53,365.80,18.3,15.8,0.110,1213537.6,1213537.6,7,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638306,74900.00
01/04/2019 16:45,2,0.584,ACTIVE,211.25,336.34,59.975,1546638304,"201051344001025","174011545737251",30.06,7.30,0,329.73,364.89,17.8,15.3,0.115,1198277.7,1198277.7,7932,0,0,0,L,1122011218,1,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638307,74901.00
01/04/2019 16:45,2,0.576,ACTIVE,211.70,337.84,59.980,1546638304,"201051344001093","174011545737251",30.34,8.00,0,329.73,361.89,17.7,15.2,0.102,1190278.3,1190278.3,7918,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638308,74902.00
01/04/2019 16:45,2,0.572,ACTIVE,212.38,339.34,60.001,1546638304,"201051344000458","174011545737251",30.47,7.70,0,331.83,361.59,17.7,15.2,0.110,1199754.3,1199754.3,7,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638308,74903.00
01/04/2019 16:45,2,0.586,ACTIVE,211.48,337.84,59.975,1546638304,"201051344000890","174011545737251",30.38,9.00,0,330.03,365.49,18.1,15.5,0.115,1194756.5,1194756.5,7908,0,0,0,L,1122011218,1,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638309,74904.00
01/04/2019 16:45,2,0.553,ACTIVE,212.38,340.55,59.953,1546638304,"201051344000988","174011545737251",19.78,6.30,0,331.53,356.18,11.1,8.8,0.066,936299.7,936299.7,7,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638310,74905.00
01/04/2019 16:45,2,0.545,ACTIVE,211.93,338.14,59.975,1546638304,"201051344000582","174011545737251",30.89,7.00,0,329.43,362.79,17.1,14.5,0.106,1174684.8,1174684.8,7877,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638311,74906.00
01/04/2019 16:45,2,0.561,ACTIVE,212.61,340.25,59.964,1546638304,"201051344000868","174011545737251",30.49,6.30,0,332.43,363.39,17.4,14.8,0.106,1186822.4,1186822.4,31734,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638312,74907.00
01/04/2019 16:45,2,0.574,ACTIVE,213.29,341.45,60.001,1546638304,"201051344000576","174011545737251",29.86,6.30,0,331.53,363.99,17.4,14.9,0.110,1200052.9,1200052.9,4194,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638313,74908.00
01/04/2019 16:45,2,0.555,ACTIVE,212.83,340.25,60.038,1546638304,"201051344001158","174011545737251",30.16,6.30,0,332.13,361.89,17.0,14.5,0.106,1180102.6,1180102.6,7,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638314,74909.00
01/04/2019 16:45,2,0.537,ACTIVE,211.70,338.44,59.975,1546638304,"201051344000917","174011545737251",30.69,8.00,0,328.82,363.09,16.7,14.2,0.106,1191397.0,1191397.0,7885,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638315,74910.00
01/04/2019 16:45,2,0.598,ACTIVE,211.70,336.94,59.975,1546638304,"201051344000417","174011545737251",19.98,8.00,0,329.73,352.27,12.1,9.8,0.071,967373.0,967373.0,7947,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638316,74911.00
01/04/2019 16:45,2,0.562,ACTIVE,211.70,338.74,59.980,1546638304,"201051344000685","174011545737251",30.04,7.70,0,330.33,362.19,17.1,14.6,0.119,1195730.7,1195730.7,7916,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638317,74912.00
01/04/2019 16:45,2,0.580,ACTIVE,211.70,338.44,60.006,1546638304,"201051344000651","174011545737251",30.18,6.70,0,330.33,362.19,17.8,15.3,0.115,1189528.3,1189528.3,7912,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638318,74913.00
01/04/2019 16:45,2,0.580,ACTIVE,212.38,340.55,59.996,1546638304,"201051344000594","174011545737251",30.04,9.30,0,330.33,363.69,17.7,15.1,0.110,1204524.6,1204524.6,31710,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638319,74914.00
01/04/2019 16:45,2,0.592,ACTIVE,212.83,339.65,59.996,1546638304,"201051344000469","174011545737251",29.62,5.50,0,331.53,366.10,17.8,15.3,0.115,1188633.4,1188633.4,7,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638320,74915.00
01/04/2019 16:45,2,0.588,ACTIVE,211.70,337.54,59.980,1546638304,"201051344000585","174011545737251",30.36,7.30,0,329.73,363.99,18.1,15.5,0.110,1204268.1,1204268.1,7953,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638321,74916.00
01/04/2019 16:45,2,0.578,ACTIVE,213.29,340.85,60.001,1546638304,"201051344000853","174011545737251",29.84,6.70,0,333.33,363.39,17.6,15.0,0.106,1204302.5,1204302.5,7,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638322,74917.00
01/04/2019 16:45,2,0.529,ACTIVE,211.70,338.44,59.959,1546638304,"201051344001145","174011545737251",30.40,7.30,0,331.53,362.49,16.3,13.8,0.110,1203161.3,1203161.3,7896,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638322,74918.00
01/04/2019 16:45,2,0.590,ACTIVE,211.70,338.44,60.001,1546638304,"201051344000438","174011545737251",30.02,7.70,0,329.43,366.10,18.0,15.4,0.115,1197173.8,1197173.8,7909,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638323,74919.00
01/04/2019 16:45,2,0.578,ACTIVE,211.25,336.94,59.975,1546638304,"201051344001135","174011545737251",30.02,7.30,0,329.13,363.09,17.6,15.1,0.115,1185608.5,1185608.5,7900,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638324,74920.00
01/04/2019 16:45,2,0.566,ACTIVE,212.61,340.25,60.038,1546638304,"201051344000983","174011545737251",30.65,6.70,0,331.23,365.49,17.6,15.1,0.110,1203981.9,1203981.9,7,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638325,74921.00
01/04/2019 16:45,2,0.537,ACTIVE,211.70,339.95,59.985,1546638304,"201051344001203","174011545737251",31.21,7.70,0,330.93,362.49,17.0,14.5,0.110,1194228.7,1194228.7,7937,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638326,74922.00
01/04/2019 16:45,2,0.543,ACTIVE,211.48,337.54,59.969,1546638304,"201051344001230","174011545737251",29.80,7.70,0,328.22,362.79,16.5,14.0,0.102,1188804.9,1188804.9,7920,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638327,74923.00
01/04/2019 16:45,2,0.586,ACTIVE,211.03,337.84,59.980,1546638304,"201051344000646","174011545737251",29.14,7.30,0,328.22,362.19,17.3,14.8,0.115,1183564.8,1183564.8,7915,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638328,74924.00
01/04/2019 16:45,2,0.568,ACTIVE,212.83,338.74,59.996,1546638304,"201051344000867","174011545737251",30.06,7.30,0,332.13,363.69,17.3,14.8,0.106,1185629.5,1185629.5,31734,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638329,74925.00
01/04/2019 16:45,2,0.568,ACTIVE,213.06,341.15,60.038,1546638304,"201051344000633","174011545737251",30.42,8.00,0,332.13,364.29,17.6,15.0,0.110,1184502.6,1184502.6,31782,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638330,74926.00
01/04/2019 16:45,2,0.592,ACTIVE,211.25,337.84,59.969,1546638304,"201051344000955","174011545737251",30.57,8.50,0,328.22,364.59,18.4,15.8,0.115,1202319.5,1202319.5,7914,0,0,0,L,1122011218,1,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638331,74927.00
01/04/2019 16:45,2,0.580,ACTIVE,212.61,339.65,59.996,1546638304,"201051344000648","174011545737251",29.98,6.00,0,332.43,362.49,17.6,15.1,0.106,1192480.4,1192480.4,31724,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638332,74928.00
01/04/2019 16:45,2,0.562,ACTIVE,213.06,339.95,59.996,1546638304,"201051344000645","174011545737251",30.08,7.00,0,333.33,362.19,17.1,14.6,0.106,1196770.4,1196770.4,31726,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638333,74929.00
01/04/2019 16:45,2,0.584,ACTIVE,212.61,340.25,59.990,1546638304,"201051344000569","174011545737251",29.96,6.70,0,332.13,365.19,17.8,15.2,0.115,1213602.3,1213602.3,7,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546638334,74930.00
01/04/2019 17:00,2,0.299,ACTIVE,211.93,335.44,60.017,1546639205,"201051344000579","174011545737251",29.44,7.00,0,331.53,352.57,8.9,6.7,0.022,1213540.4,1213540.4,8,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639207,74931.00
01/04/2019 17:00,2,0.262,ACTIVE,211.03,333.93,60.049,1546639205,"201051344001025","174011545737251",29.78,7.00,0,329.13,349.26,8.0,5.7,0.027,1198280.2,1198280.2,7933,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639208,74932.00
01/04/2019 17:00,2,0.283,ACTIVE,211.48,334.84,60.038,1546639205,"201051344001093","174011545737251",28.55,7.30,0,329.73,346.56,8.2,6.0,0.018,1190280.7,1190280.7,7919,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639209,74933.00
01/04/2019 17:00,2,0.275,ACTIVE,211.93,336.04,60.012,1546639205,"201051344000458","174011545737251",28.21,7.30,0,331.53,348.36,7.9,5.7,0.022,1199756.8,1199756.8,8,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639210,74934.00
01/04/2019 17:00,2,0.266,ACTIVE,211.25,334.24,60.033,1546639205,"201051344000890","174011545737251",29.70,8.50,0,327.92,347.46,8.0,5.8,0.018,1194759.0,1194759.0,7909,0,0,0,L,1122011218,1,121.78,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639211,74935.00
01/04/2019 17:00,2,0.260,ACTIVE,211.93,336.64,60.006,1546639205,"201051344000988","174011545737251",18.69,6.00,0,329.73,346.86,4.9,2.8,0.013,936301.1,936301.1,8,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639212,74936.00
01/04/2019 17:00,2,0.266,ACTIVE,211.93,335.14,60.038,1546639205,"201051344000582","174011545737251",28.19,6.70,0,330.03,346.26,7.6,5.4,0.022,1174687.1,1174687.1,7878,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546639213,74937.00
01/04/2019 17:15,2,0.174,ALERT,211.93,298.77,59.964,1546640104,"201051344000579","174011545737251",19.96,6.30,0,297.87,341.75,3.5,1.5,0.000,1213541.3,1213541.3,9,0,0,0,L,1122011218,1,120.42,121.55,0002,2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640106,74938.00
01/04/2019 17:15,2,0.133,ALERT,211.25,296.36,59.975,1546640104,"201051344001025","174011545737251",20.61,5.50,0,295.16,339.95,2.8,0.8,0.000,1198280.8,1198280.8,7934,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640108,74939.00
01/04/2019 17:15,2,0.176,ALERT,211.25,296.96,59.996,1546640104,"201051344001093","174011545737251",15.92,6.30,0,295.46,340.25,2.9,0.8,0.000,1190281.5,1190281.5,7920,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640110,74940.00
01/04/2019 17:15,2,0.146,ALERT,211.48,298.17,60.017,1546640104,"201051344000458","174011545737251",20.34,6.30,0,297.26,340.55,3.0,1.0,0.000,1199757.5,1199757.5,9,0,0,0,L,1122011218,1,120.42,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640112,74941.00
01/04/2019 17:15,2,0.154,ALERT,211.03,297.26,59.996,1546640104,"201051344000890","174011545737251",18.65,7.00,0,296.36,339.95,2.9,0.9,0.000,1194759.7,1194759.7,7910,0,0,0,L,1122011218,1,121.55,119.97,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640114,74942.00
01/04/2019 17:15,2,0.117,ALERT,211.48,297.87,60.022,1546640104,"201051344000988","174011545737251",17.53,5.00,0,294.26,349.56,2.1,0.1,0.000,936301.3,936301.3,9,0,0,0,L,1122011218,1,120.20,121.78,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640115,74943.00
01/04/2019 17:15,2,0.137,ALERT,211.70,298.17,60.049,1546640104,"201051344000582","174011545737251",18.51,5.50,0,296.36,339.04,2.6,0.6,0.000,1174687.8,1174687.8,7879,0,0,0,L,1122011218,1,121.55,121.10,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640117,74944.00
01/04/2019 17:15,2,0.250,ALERT,211.93,335.44,60.012,1546640104,"201051344000868","174011545737251",29.84,6.00,0,330.33,348.36,7.6,5.4,0.018,1186824.9,1186824.9,31735,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640119,74945.00
01/04/2019 17:15,2,0.270,ALERT,212.61,337.24,59.975,1546640104,"201051344000576","174011545737251",28.65,6.00,0,332.13,349.86,7.9,5.7,0.018,1200055.3,1200055.3,4195,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640121,74946.00
01/04/2019 17:15,2,0.262,ALERT,212.16,335.74,60.012,1546640104,"201051344001158","174011545737251",28.67,6.00,0,330.93,348.66,7.6,5.4,0.027,1180105.0,1180105.0,8,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640123,74947.00
01/04/2019 17:15,2,0.246,ALERT,211.48,335.74,60.017,1546640104,"201051344000917","174011545737251",28.11,7.70,0,328.52,347.46,7.0,4.8,0.027,1191399.2,1191399.2,7886,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640125,74948.00
01/04/2019 17:15,2,0.305,ALERT,211.48,334.84,60.033,1546640104,"201051344000417","174011545737251",18.75,7.30,0,328.82,343.25,5.8,3.7,0.009,967374.6,967374.6,7948,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640126,74949.00
01/04/2019 17:15,2,0.244,ALERT,211.70,335.74,60.038,1546640104,"201051344000685","174011545737251",28.65,7.30,0,329.43,347.76,7.2,5.0,0.022,1195733.0,1195733.0,7917,0,0,0,L,1122011218,1,122.23,120.42,0000,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640128,74950.00
01/04/2019 17:15,2,0.264,ALERT,211.48,334.84,60.038,1546640104,"201051344000651","174011545737251",29.76,6.00,0,330.63,346.86,8.0,5.7,0.022,1189530.7,1189530.7,7913,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640130,74951.00
01/04/2019 17:15,2,0.270,ALERT,211.70,335.14,60.017,1546640104,"201051344000594","174011545737251",28.73,8.50,0,329.73,348.96,7.9,5.7,0.022,1204527.1,1204527.1,31711,0,0,0,L,1122011218,1,120.65,121.10,0000,5,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640132,74952.00
01/04/2019 17:15,2,0.281,ALERT,212.16,336.94,60.006,1546640104,"201051344000469","174011545737251",29.04,4.50,0,330.63,349.56,8.3,6.1,0.018,1188636.0,1188636.0,8,0,0,0,L,1122011218,1,120.20,122.01,0000,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640134,74953.00
01/04/2019 17:15,2,0.287,ALERT,211.48,335.44,60.038,1546640104,"201051344000585","174011545737251",28.86,7.00,0,329.13,348.96,8.4,6.2,0.027,1204270.6,1204270.6,7954,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640136,74954.00
01/04/2019 17:15,2,0.266,ALERT,212.61,337.24,60.028,1546640104,"201051344000853","174011545737251",28.61,6.30,0,333.33,351.67,7.7,5.5,0.027,1204304.9,1204304.9,8,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640138,74955.00
01/04/2019 17:15,2,0.223,ALERT,211.70,335.14,60.043,1546640104,"201051344001145","174011545737251",28.59,6.70,0,329.13,348.36,6.5,4.3,0.022,1203163.4,1203163.4,7897,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546640140,74956.00
01/04/2019 17:15,2,0.260,ALERT,211.48,334.54,60.038,1546640104,"201051344000438","174011545737251",30.00,7.30,0,329.13,350.17,7.9,5.7,0.022,1197176.4,1197176.4,7910,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640142,74957.00
01/04/2019 17:15,2,0.262,ALERT,211.25,333.33,60.028,1546640104,"201051344001135","174011545737251",30.57,6.70,0,329.73,346.86,8.1,5.9,0.031,1185611.0,1185611.0,7901,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640143,74958.00
01/04/2019 17:15,2,0.256,ALERT,212.16,335.74,60.028,1546640104,"201051344000983","174011545737251",29.84,6.30,0,331.83,350.47,7.7,5.5,0.027,1203984.4,1203984.4,8,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640145,74959.00
01/04/2019 17:15,2,0.254,ALERT,211.48,333.93,60.012,1546640104,"201051344001203","174011545737251",29.12,7.00,0,329.73,347.76,7.5,5.3,0.018,1194231.0,1194231.0,7938,0,0,0,L,1122011218,1,122.01,120.20,0000,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640147,74960.00
01/04/2019 17:15,2,0.252,ALERT,211.25,333.93,60.028,1546640104,"201051344001230","174011545737251",27.04,7.00,0,328.22,349.56,6.9,4.7,0.022,1188807.1,1188807.1,7921,0,0,0,L,1122011218,1,121.78,120.20,0000,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1546640149,74961.00
01/04/2019 17:15,2,0.271,ALERT,211.03,334.54,60.028,1546640104,"201051344000646","174011545737251",28.45,7.00,0,328.22,347.16,7.9,5.7,0.027,1183567.2,1183567.2,7916,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640151,74962.00
01/04/2019 17:15,2,0.258,ALERT,212.16,335.44,60.022,1546640104,"201051344000867","174011545737251",29.54,7.00,0,330.63,349.26,7.8,5.6,0.022,1185632.0,1185632.0,31735,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640153,74963.00
01/04/2019 17:15,2,0.266,ALERT,212.61,338.14,60.017,1546640104,"201051344000633","174011545737251",29.32,7.30,0,331.83,351.67,8.0,5.7,0.018,1184505.2,1184505.2,31783,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640154,74964.00
01/04/2019 17:15,2,0.285,ALERT,210.80,334.24,60.012,1546640104,"201051344000955","174011545737251",29.20,7.70,0,327.02,348.06,8.4,6.2,0.027,1202322.2,1202322.2,7915,0,0,0,L,1122011218,1,121.10,120.42,0000,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640156,74965.00
01/04/2019 17:15,2,0.273,ALERT,212.16,336.34,60.012,1546640104,"201051344000648","174011545737251",28.55,6.00,0,331.83,348.66,7.9,5.7,0.022,1192482.9,1192482.9,31725,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640158,74966.00
01/04/2019 17:15,2,0.244,ALERT,212.38,335.74,60.012,1546640104,"201051344000645","174011545737251",29.02,6.70,0,331.53,349.26,7.2,5.0,0.022,1196772.8,1196772.8,31727,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640160,74967.00
01/04/2019 17:15,2,0.262,ALERT,212.16,335.74,60.012,1546640104,"201051344000569","174011545737251",29.78,6.30,0,330.93,349.26,7.9,5.7,0.018,1213604.8,1213604.8,8,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546640162,74968.00
01/04/2019 17:15,2,0.326,ALERT,40.22,339.34,59.985,1546640104,"179051228000119","174011545737251",29.12,8.50,0,333.93,351.97,9.7,7.4,0.018,61.6,61.6,7,0,0,0,L,46974696,1,35.47,39.77,0000,4,0,0,33,8490,0,0,4,1032,0,0,0,0,0,0,0,0,255,2,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546640164,74969.00
01/04/2019 17:30,2,0.098,ALERT,211.48,297.57,59.996,1546641004,"201051344000579","174011545737251",29.92,4.50,0,296.06,300.57,3.0,1.0,0.000,1213541.5,1213541.5,11,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641006,74970.00
01/04/2019 17:30,2,0.074,ALERT,210.35,295.46,60.028,1546641004,"201051344001025","174011545737251",29.72,4.00,0,294.26,299.07,2.3,0.3,0.000,1198280.8,1198280.8,7936,0,0,0,L,1122011218,1,120.65,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641008,74971.00
01/04/2019 17:30,2,0.121,ALERT,210.57,296.06,60.028,1546641004,"201051344001093","174011545737251",28.43,5.00,0,294.86,298.47,3.5,1.5,0.000,1190281.9,1190281.9,7922,0,0,0,L,1122011218,1,121.10,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641010,74972.00
01/04/2019 17:30,2,0.090,ALERT,211.25,296.66,60.022,1546641004,"201051344000458","174011545737251",29.32,5.00,0,295.16,300.57,2.7,0.7,0.000,1199757.7,1199757.7,11,0,0,0,L,1122011218,1,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641012,74973.00
01/04/2019 17:30,2,0.107,ALERT,210.57,296.66,60.022,1546641004,"201051344000890","174011545737251",29.58,6.00,0,295.46,299.37,3.2,1.2,0.000,1194760.0,1194760.0,7912,0,0,0,L,1122011218,1,121.10,119.97,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641013,74974.00
01/04/2019 17:30,2,0.070,ALERT,211.25,296.66,60.017,1546641004,"201051344000988","174011545737251",18.55,4.00,0,292.76,299.97,1.3,0.0,0.000,936301.3,936301.3,11,0,0,0,L,1122011218,1,120.20,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641015,74975.00
01/04/2019 17:30,2,0.076,ALERT,211.03,296.96,60.038,1546641004,"201051344000582","174011545737251",29.20,4.00,0,295.46,299.67,2.3,0.3,0.000,1174687.8,1174687.8,7881,0,0,0,L,1122011218,1,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641017,74976.00
01/04/2019 17:30,2,0.078,ALERT,211.48,297.57,60.028,1546641004,"201051344000868","174011545737251",29.16,3.70,0,296.06,339.65,2.4,0.4,0.000,1186825.6,1186825.6,31737,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641019,74977.00
01/04/2019 17:30,2,0.084,ALERT,211.70,297.26,60.054,1546641004,"201051344000576","174011545737251",28.59,4.00,0,295.46,341.15,2.5,0.5,0.000,1200056.1,1200056.1,4197,0,0,0,L,1122011218,1,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641021,74978.00
01/04/2019 17:30,2,0.057,ALERT,211.48,296.96,60.028,1546641004,"201051344001158","174011545737251",29.36,3.70,0,294.56,339.65,1.7,0.0,0.000,1180105.6,1180105.6,10,0,0,0,L,1122011218,1,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641022,74979.00
01/04/2019 17:30,2,0.064,ALERT,210.80,295.76,60.033,1546641004,"201051344000917","174011545737251",28.53,5.50,0,293.66,338.44,1.9,0.0,0.000,1191399.7,1191399.7,7888,0,0,0,L,1122011218,1,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641024,74980.00
01/04/2019 17:30,2,0.131,ALERT,210.80,295.76,60.001,1546641004,"201051344000417","174011545737251",18.89,5.00,0,294.26,338.14,2.5,0.5,0.000,967375.2,967375.2,7950,0,0,0,L,1122011218,1,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641026,74981.00
01/04/2019 17:30,2,0.062,ALERT,211.03,296.06,59.990,1546641004,"201051344000685","174011545737251",28.98,4.50,0,294.86,338.44,1.9,0.0,0.000,1195733.6,1195733.6,7919,0,0,0,L,1122011218,1,121.78,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641028,74982.00
01/04/2019 17:30,2,0.076,ALERT,210.80,295.46,59.996,1546641004,"201051344000651","174011545737251",29.20,3.30,0,294.26,338.44,2.3,0.3,0.000,1189531.5,1189531.5,7915,0,0,0,L,1122011218,1,121.55,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641030,74983.00
01/04/2019 17:30,2,0.080,ALERT,211.03,296.96,60.012,1546641004,"201051344000594","174011545737251",29.72,6.00,0,294.86,339.04,2.4,0.4,0.000,1204527.9,1204527.9,31713,0,0,0,L,1122011218,1,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641032,74984.00
01/04/2019 17:30,2,0.090,ALERT,211.70,296.66,59.996,1546641004,"201051344000469","174011545737251",28.78,3.00,0,294.26,340.55,2.6,0.6,0.000,1188637.0,1188637.0,10,0,0,0,L,1122011218,1,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641033,74985.00
