ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 17:30,2,0.074,ALERT,210.80,296.36,59.985,1546641004,"201051344000585","174011545737251",29.36,4.50,0,294.26,338.74,2.2,0.2,0.000,1204271.4,1204271.4,7956,0,0,0,L,1122011218,1,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641035,74986.00
01/04/2019 17:30,2,0.062,ALERT,211.93,296.66,59.975,1546641004,"201051344000853","174011545737251",29.70,3.70,0,295.16,340.55,1.9,0.0,0.000,1204305.6,1204305.6,10,0,0,0,L,1122011218,1,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641037,74987.00
01/04/2019 17:30,2,0.059,ALERT,211.03,296.36,60.028,1546641004,"201051344001145","174011545737251",28.90,4.50,0,295.16,337.84,1.8,0.0,0.000,1203163.8,1203163.8,7899,0,0,0,L,1122011218,1,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641039,74988.00
01/04/2019 17:30,2,0.090,ALERT,210.80,296.06,60.012,1546641004,"201051344000438","174011545737251",29.34,4.50,0,295.16,338.44,2.7,0.7,0.000,1197177.3,1197177.3,7912,0,0,0,L,1122011218,1,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641041,74989.00
01/04/2019 17:30,2,0.072,ALERT,210.57,296.06,60.012,1546641004,"201051344001135","174011545737251",29.52,4.00,0,295.16,337.54,2.2,0.2,0.000,1185611.7,1185611.7,7903,0,0,0,L,1122011218,1,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641043,74990.00
01/04/2019 17:30,2,0.072,ALERT,211.25,296.96,60.017,1546641004,"201051344000983","174011545737251",29.18,4.00,0,295.46,339.04,2.2,0.2,0.000,1203985.1,1203985.1,10,0,0,0,L,1122011218,1,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641045,74991.00
01/04/2019 17:30,2,0.072,ALERT,210.80,295.76,59.990,1546641004,"201051344001203","174011545737251",28.55,4.50,0,294.56,339.65,2.2,0.2,0.000,1194231.6,1194231.6,7940,0,0,0,L,1122011218,1,121.55,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641047,74992.00
01/04/2019 17:30,2,0.074,ALERT,210.35,296.36,59.980,1546641004,"201051344001230","174011545737251",28.01,4.50,0,295.16,336.94,2.1,0.1,0.000,1188807.6,1188807.6,7923,0,0,0,L,1122011218,1,121.10,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641049,74993.00
01/04/2019 17:30,2,0.059,ALERT,210.35,295.76,60.017,1546641004,"201051344000646","174011545737251",28.78,4.00,0,293.96,338.44,1.7,0.0,0.000,1183567.9,1183567.9,7918,0,0,0,L,1122011218,1,121.10,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641050,74994.00
01/04/2019 17:30,2,0.080,ALERT,211.70,296.06,59.996,1546641004,"201051344000867","174011545737251",28.47,5.00,0,294.56,339.95,2.3,0.3,0.000,1185632.7,1185632.7,31737,0,0,0,L,1122011218,1,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641052,74995.00
01/04/2019 17:30,2,0.076,ALERT,211.93,296.36,60.022,1546641004,"201051344000633","174011545737251",28.98,4.50,0,293.36,341.75,2.3,0.3,0.000,1184505.9,1184505.9,31785,0,0,0,L,1122011218,1,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641054,74996.00
01/04/2019 17:30,2,0.094,ALERT,210.12,296.06,60.070,1546641004,"201051344000955","174011545737251",29.04,4.50,0,294.56,337.84,2.8,0.8,0.000,1202323.2,1202323.2,7917,0,0,0,L,1122011218,1,120.42,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641056,74997.00
01/04/2019 17:30,2,0.084,ALERT,211.48,296.06,60.017,1546641004,"201051344000648","174011545737251",29.20,3.70,0,294.86,340.55,2.5,0.5,0.000,1192483.8,1192483.8,31727,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641058,74998.00
01/04/2019 17:30,2,0.057,ALERT,211.93,296.66,59.990,1546641004,"201051344000645","174011545737251",29.38,4.50,0,295.16,339.95,1.7,0.0,0.000,1196773.4,1196773.4,31729,0,0,0,L,1122011218,1,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641059,74999.00
01/04/2019 17:30,2,0.084,ALERT,211.48,297.57,60.012,1546641004,"201051344000569","174011545737251",29.46,4.00,0,296.06,339.95,2.5,0.5,0.000,1213605.7,1213605.7,10,0,0,0,L,1122011218,1,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641061,75000.00
01/04/2019 17:30,2,0.115,ALERT,211.70,296.36,59.996,1546641004,"179051228000119","174011545737251",28.61,6.30,0,293.36,343.55,3.4,1.4,0.000,63.0,63.0,9,0,0,0,L,46974696,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641063,75001.00
01/04/2019 17:45,2,0.000,ALERT,211.48,298.17,59.990,1546641904,"201051344000579","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1213541.6,1213541.6,13,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1546641906,75002.00
01/04/2019 17:45,2,0.000,ALERT,210.57,295.46,59.975,1546641904,"201051344001025","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1198280.9,1198280.9,7938,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1546641908,75003.00
01/04/2019 17:45,2,0.000,ALERT,211.03,296.36,59.990,1546641904,"201051344001093","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1190281.9,1190281.9,7924,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1546641910,75004.00
01/04/2019 17:45,2,0.000,ALERT,211.25,297.26,59.969,1546641904,"201051344000458","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,1199757.7,1199757.7,13,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1546641912,75005.00
01/04/2019 17:45,2,0.000,ALERT,210.80,296.66,60.012,1546641904,"201051344000890","174011545737251",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,1194760.1,1194760.1,7914,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546641914,75006.00
01/04/2019 17:45,2,0.000,ALERT,211.25,297.26,59.996,1546641904,"201051344000988","174011545737251",0.00,3.30,0,291.85,298.47,0.0,0.0,0.000,936301.3,936301.3,13,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1546641916,75007.00
01/04/2019 17:45,2,0.000,ALERT,211.25,296.96,59.996,1546641904,"201051344000582","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1174687.8,1174687.8,7883,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1546641917,75008.00
01/04/2019 17:45,2,0.000,ALERT,211.25,297.87,59.969,1546641904,"201051344000868","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1186825.6,1186825.6,31739,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1546641919,75009.00
01/04/2019 17:45,2,0.000,ALERT,211.93,297.87,60.049,1546641904,"201051344000576","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1200056.2,1200056.2,4199,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1546641921,75010.00
01/04/2019 17:45,2,0.000,ALERT,211.48,297.57,60.006,1546641904,"201051344001158","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1180105.6,1180105.6,12,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1546641923,75011.00
01/04/2019 17:45,2,0.000,ALERT,211.03,295.76,59.985,1546641904,"201051344000917","174011545737251",0.00,4.50,0,292.46,298.77,0.0,0.0,0.000,1191399.7,1191399.7,7890,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1546641925,75012.00
01/04/2019 17:45,2,0.000,ALERT,211.03,295.76,60.022,1546641904,"201051344000417","174011545737251",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,967375.3,967375.3,7952,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546641926,75013.00
01/04/2019 17:45,2,0.000,ALERT,211.25,296.36,60.017,1546641904,"201051344000685","174011545737251",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,1195733.6,1195733.6,7921,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1546641928,75014.00
01/04/2019 17:45,2,0.000,ALERT,211.03,295.76,60.028,1546641904,"201051344000651","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1189531.5,1189531.5,7917,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1546641930,75015.00
01/04/2019 17:45,2,0.000,ALERT,211.25,297.87,59.985,1546641904,"201051344000594","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,1204527.9,1204527.9,31715,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1546641932,75016.00
01/04/2019 17:45,2,0.000,ALERT,211.48,297.26,59.996,1546641904,"201051344000469","174011545737251",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,1188637.0,1188637.0,12,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546641934,75017.00
01/04/2019 17:45,2,0.000,ALERT,211.03,296.66,60.028,1546641904,"201051344000585","174011545737251",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,1204271.4,1204271.4,7958,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1546641936,75018.00
01/04/2019 17:45,2,0.000,ALERT,211.93,297.26,59.969,1546641904,"201051344000853","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1204305.6,1204305.6,12,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546641938,75019.00
01/04/2019 17:45,2,0.000,ALERT,211.03,296.36,60.001,1546641904,"201051344001145","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1203163.8,1203163.8,7901,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1546641940,75020.00
01/04/2019 17:45,2,0.000,ALERT,211.03,296.36,60.054,1546641904,"201051344000438","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1197177.3,1197177.3,7914,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546641941,75021.00
01/04/2019 17:45,2,0.000,ALERT,210.57,296.66,60.012,1546641904,"201051344001135","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1185611.7,1185611.7,7905,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1546641943,75022.00
01/04/2019 17:45,2,0.000,ALERT,211.48,297.57,60.017,1546641904,"201051344000983","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1203985.1,1203985.1,12,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1546641945,75023.00
01/04/2019 17:45,2,0.000,ALERT,210.80,296.06,59.996,1546641904,"201051344001203","174011545737251",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,1194231.6,1194231.6,7942,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1546641947,75024.00
01/04/2019 17:45,2,0.000,ALERT,210.80,296.66,60.017,1546641904,"201051344001230","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1188807.6,1188807.6,7925,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1546641949,75025.00
01/04/2019 17:45,2,0.000,ALERT,210.57,296.36,59.990,1546641904,"201051344000646","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1183567.9,1183567.9,7920,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1546641951,75026.00
01/04/2019 17:45,2,0.000,ALERT,211.48,296.66,60.001,1546641904,"201051344000867","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,1185632.7,1185632.7,31739,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1546641952,75027.00
01/04/2019 17:45,2,0.000,ALERT,211.93,296.96,60.022,1546641904,"201051344000633","174011545737251",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,1184505.9,1184505.9,31787,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1546641954,75028.00
01/04/2019 17:45,2,0.000,ALERT,210.35,296.36,59.996,1546641904,"201051344000955","174011545737251",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,1202323.2,1202323.2,7919,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1546641956,75029.00
01/04/2019 17:45,2,0.000,ALERT,211.25,296.66,60.017,1546641904,"201051344000648","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1192483.8,1192483.8,31729,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1546641958,75030.00
01/04/2019 17:45,2,0.000,ALERT,211.70,297.26,59.996,1546641904,"201051344000645","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1196773.4,1196773.4,31731,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1546641960,75031.00
01/04/2019 17:45,2,0.000,ALERT,211.48,297.87,60.006,1546641904,"201051344000569","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1213605.7,1213605.7,12,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1546641961,75032.00
01/04/2019 17:45,2,0.000,ALERT,211.70,296.96,60.012,1546641904,"179051228000119","174011545737251",0.00,5.00,0,292.46,298.17,0.0,0.0,0.000,63.0,63.0,11,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546641963,75033.00
01/04/2019 18:00,2,0.000,ALERT,211.70,298.47,60.033,1546642804,"201051344000579","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1213541.6,1213541.6,15,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642806,75034.00
01/04/2019 18:00,2,0.000,ALERT,211.03,296.36,60.033,1546642804,"201051344001025","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1198280.9,1198280.9,7940,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642808,75035.00
01/04/2019 18:00,2,0.000,ALERT,211.25,297.26,60.075,1546642804,"201051344001093","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1190281.9,1190281.9,7926,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642810,75036.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.87,60.059,1546642804,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1199757.7,1199757.7,15,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642812,75037.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.57,60.054,1546642804,"201051344000890","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1194760.1,1194760.1,7916,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642814,75038.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.26,60.049,1546642804,"201051344000988","174011545737251",0.00,3.00,0,292.46,299.07,0.0,0.0,0.000,936301.3,936301.3,15,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642816,75039.00
01/04/2019 18:00,2,0.000,ALERT,211.93,298.17,60.070,1546642804,"201051344000582","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1174687.8,1174687.8,7885,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642817,75040.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.87,60.059,1546642804,"201051344000868","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1186825.6,1186825.6,31741,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642819,75041.00
01/04/2019 18:00,2,0.000,ALERT,212.16,297.87,60.065,1546642804,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1200056.2,1200056.2,4201,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642821,75042.00
01/04/2019 18:00,2,0.000,ALERT,211.93,297.57,60.043,1546642804,"201051344001158","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1180105.6,1180105.6,14,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642823,75043.00
01/04/2019 18:00,2,0.000,ALERT,211.70,296.66,60.054,1546642804,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1191399.7,1191399.7,7892,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642825,75044.00
01/04/2019 18:00,2,0.000,ALERT,211.70,296.36,60.054,1546642804,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,967375.3,967375.3,7954,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642827,75045.00
01/04/2019 18:00,2,0.000,ALERT,211.93,296.96,60.059,1546642804,"201051344000685","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1195733.6,1195733.6,7923,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642828,75046.00
01/04/2019 18:00,2,0.000,ALERT,211.48,296.06,60.049,1546642804,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1189531.5,1189531.5,7919,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642830,75047.00
01/04/2019 18:00,2,0.000,ALERT,211.48,298.17,60.017,1546642804,"201051344000594","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1204527.9,1204527.9,31717,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642832,75048.00
01/04/2019 18:00,2,0.000,ALERT,211.93,297.57,60.059,1546642804,"201051344000469","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1188637.0,1188637.0,14,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642834,75049.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.26,60.054,1546642804,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1204271.4,1204271.4,7960,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642836,75050.00
01/04/2019 18:00,2,0.000,ALERT,212.38,297.57,60.059,1546642804,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1204305.6,1204305.6,14,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642838,75051.00
01/04/2019 18:00,2,0.000,ALERT,211.70,297.57,60.070,1546642804,"201051344001145","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1203163.8,1203163.8,7903,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642840,75052.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.26,60.065,1546642804,"201051344000438","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1197177.3,1197177.3,7916,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642841,75053.00
01/04/2019 18:00,2,0.000,ALERT,211.25,297.26,60.033,1546642804,"201051344001135","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1185611.7,1185611.7,7907,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642843,75054.00
01/04/2019 18:00,2,0.000,ALERT,211.70,297.87,60.049,1546642804,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1203985.1,1203985.1,14,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642845,75055.00
01/04/2019 18:00,2,0.000,ALERT,211.48,296.96,60.054,1546642804,"201051344001203","174011545737251",0.00,3.00,0,294.26,300.27,0.0,0.0,0.000,1194231.6,1194231.6,7944,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642847,75056.00
01/04/2019 18:00,2,0.000,ALERT,211.48,297.57,60.038,1546642804,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1188807.6,1188807.6,7927,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642849,75057.00
01/04/2019 18:00,2,0.000,ALERT,211.25,297.26,60.038,1546642804,"201051344000646","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1183567.9,1183567.9,7922,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642851,75058.00
01/04/2019 18:00,2,0.000,ALERT,212.16,297.26,60.075,1546642804,"201051344000867","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1185632.7,1185632.7,31741,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642852,75059.00
01/04/2019 18:00,2,0.000,ALERT,212.38,297.26,60.070,1546642804,"201051344000633","174011545737251",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,1184505.9,1184505.9,31789,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642854,75060.00
01/04/2019 18:00,2,0.000,ALERT,211.03,297.57,60.049,1546642804,"201051344000955","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1202323.2,1202323.2,7921,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642856,75061.00
01/04/2019 18:00,2,0.000,ALERT,211.93,296.96,60.065,1546642804,"201051344000648","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1192483.8,1192483.8,31731,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642858,75062.00
01/04/2019 18:00,2,0.000,ALERT,212.16,297.57,60.049,1546642804,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1196773.4,1196773.4,31733,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546642860,75063.00
01/04/2019 18:00,2,0.000,ALERT,211.70,298.47,60.054,1546642804,"201051344000569","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1213605.7,1213605.7,14,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546642862,75064.00
01/04/2019 18:00,2,0.000,ALERT,211.93,297.26,60.038,1546642804,"179051228000119","174011545737251",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,63.0,63.0,13,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546642864,75065.00
01/04/2019 18:15,2,0.000,ALERT,211.48,298.47,59.996,1546643704,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1213541.6,1213541.6,18,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643706,75066.00
01/04/2019 18:15,2,0.000,ALERT,211.03,296.06,60.028,1546643704,"201051344001025","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1198280.9,1198280.9,7943,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643709,75067.00
01/04/2019 18:15,2,0.000,ALERT,211.25,296.66,59.996,1546643704,"201051344001093","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1190281.9,1190281.9,7929,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643711,75068.00
01/04/2019 18:15,2,0.000,ALERT,211.48,297.87,60.017,1546643704,"201051344000458","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1199757.7,1199757.7,18,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643714,75069.00
01/04/2019 18:15,2,0.000,ALERT,211.03,297.26,60.017,1546643704,"201051344000890","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1194760.1,1194760.1,7919,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643716,75070.00
01/04/2019 18:15,2,0.000,ALERT,211.48,297.57,60.006,1546643704,"201051344000988","174011545737251",0.00,2.50,0,292.46,299.37,0.0,0.0,0.000,936301.3,936301.3,18,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643719,75071.00
01/04/2019 18:15,2,0.000,ALERT,211.93,298.17,60.028,1546643704,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1174687.8,1174687.8,7888,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643721,75072.00
01/04/2019 18:15,2,0.000,ALERT,211.70,298.77,59.964,1546643704,"201051344000868","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1186825.6,1186825.6,31744,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643724,75073.00
01/04/2019 18:15,2,0.000,ALERT,212.16,298.77,60.038,1546643704,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1200056.2,1200056.2,4204,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643726,75074.00
01/04/2019 18:15,2,0.000,ALERT,211.70,297.87,60.001,1546643704,"201051344001158","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1180105.6,1180105.6,17,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643728,75075.00
01/04/2019 18:15,2,0.000,ALERT,211.48,296.36,59.980,1546643704,"201051344000917","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1191399.7,1191399.7,7895,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643731,75076.00
01/04/2019 18:15,2,0.000,ALERT,211.70,296.36,60.001,1546643704,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,967375.3,967375.3,7957,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643733,75077.00
01/04/2019 18:15,2,0.000,ALERT,211.70,296.96,59.969,1546643704,"201051344000685","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1195733.6,1195733.6,7926,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643736,75078.00
01/04/2019 18:15,2,0.000,ALERT,211.70,296.36,60.022,1546643704,"201051344000651","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1189531.5,1189531.5,7922,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643738,75079.00
01/04/2019 18:15,2,0.000,ALERT,211.48,298.47,59.996,1546643704,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1204527.9,1204527.9,31720,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643741,75080.00
01/04/2019 18:15,2,0.000,ALERT,211.70,297.87,59.969,1546643704,"201051344000469","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1188637.0,1188637.0,16,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643743,75081.00
01/04/2019 18:15,2,0.000,ALERT,211.48,297.26,60.033,1546643704,"201051344000585","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1204271.4,1204271.4,7962,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643744,75082.00
01/04/2019 18:15,2,0.000,ALERT,212.16,297.57,59.938,1546643704,"201051344000853","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1204305.6,1204305.6,16,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643746,75083.00
01/04/2019 18:15,2,0.000,ALERT,211.70,297.26,59.975,1546643704,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1203163.8,1203163.8,7905,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643748,75084.00
01/04/2019 18:15,2,0.000,ALERT,211.48,297.26,59.959,1546643704,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1197177.3,1197177.3,7918,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643750,75085.00
01/04/2019 18:15,2,0.000,ALERT,211.25,297.26,60.038,1546643704,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1185611.7,1185611.7,7909,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643752,75086.00
01/04/2019 18:15,2,0.000,ALERT,211.70,297.87,59.990,1546643704,"201051344000983","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1203985.1,1203985.1,16,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643754,75087.00
01/04/2019 18:15,2,0.000,ALERT,211.48,296.96,59.985,1546643704,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1194231.6,1194231.6,7946,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643755,75088.00
01/04/2019 18:15,2,0.000,ALERT,211.48,297.57,60.001,1546643704,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1188807.6,1188807.6,7929,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643757,75089.00
01/04/2019 18:15,2,0.000,ALERT,211.25,296.96,60.043,1546643704,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1183567.9,1183567.9,7924,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643759,75090.00
01/04/2019 18:15,2,0.000,ALERT,211.93,297.26,60.017,1546643704,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1185632.7,1185632.7,31743,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643761,75091.00
01/04/2019 18:15,2,0.000,ALERT,212.16,297.26,60.022,1546643704,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1184505.9,1184505.9,31791,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643763,75092.00
01/04/2019 18:15,2,0.000,ALERT,210.80,296.96,60.028,1546643704,"201051344000955","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1202323.2,1202323.2,7923,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643765,75093.00
01/04/2019 18:15,2,0.000,ALERT,211.70,296.96,59.996,1546643704,"201051344000648","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1192483.8,1192483.8,31733,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643767,75094.00
01/04/2019 18:15,2,0.000,ALERT,212.16,297.57,60.012,1546643704,"201051344000645","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1196773.4,1196773.4,31735,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546643768,75095.00
01/04/2019 18:15,2,0.000,ALERT,211.70,298.47,60.006,1546643704,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1213605.7,1213605.7,16,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546643770,75096.00
01/04/2019 18:15,2,0.000,ALERT,211.93,296.96,60.017,1546643704,"179051228000119","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,63.0,63.0,15,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546643772,75097.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.87,60.012,1546644604,"201051344000579","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1213541.6,1213541.6,20,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644606,75098.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.26,60.001,1546644604,"201051344001025","174011545737251",0.00,1.50,0,294.56,300.57,0.0,0.0,0.000,1198280.9,1198280.9,7945,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644608,75099.00
01/04/2019 18:30,2,0.000,ALERT,211.70,297.87,60.070,1546644604,"201051344001093","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,1190281.9,1190281.9,7931,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644609,75100.00
01/04/2019 18:30,2,0.000,ALERT,211.25,296.66,60.075,1546644604,"201051344000458","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1199757.7,1199757.7,20,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644611,75101.00
01/04/2019 18:30,2,0.000,ALERT,211.48,298.17,60.022,1546644604,"201051344000890","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1194760.1,1194760.1,7921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644613,75102.00
01/04/2019 18:30,2,0.000,ALERT,211.25,296.66,60.038,1546644604,"201051344000988","174011545737251",0.00,2.50,0,293.06,299.37,0.0,0.0,0.000,936301.3,936301.3,20,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644615,75103.00
01/04/2019 18:30,2,0.000,ALERT,211.93,299.07,60.022,1546644604,"201051344000582","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1174687.8,1174687.8,7890,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644617,75104.00
01/04/2019 18:30,2,0.000,ALERT,211.25,297.26,60.017,1546644604,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1186825.6,1186825.6,31746,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644619,75105.00
01/04/2019 18:30,2,0.000,ALERT,211.93,297.57,60.059,1546644604,"201051344000576","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1200056.2,1200056.2,4206,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644620,75106.00
01/04/2019 18:30,2,0.000,ALERT,211.48,296.96,60.017,1546644604,"201051344001158","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1180105.6,1180105.6,19,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644622,75107.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.57,60.028,1546644604,"201051344000917","174011545737251",0.00,3.30,0,293.66,300.27,0.0,0.0,0.000,1191399.7,1191399.7,7897,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644624,75108.00
01/04/2019 18:30,2,0.000,ALERT,211.70,297.26,60.049,1546644604,"201051344000417","174011545737251",0.00,2.00,0,294.26,300.27,0.0,0.0,0.000,967375.3,967375.3,7959,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644626,75109.00
01/04/2019 18:30,2,0.000,ALERT,211.70,297.87,60.059,1546644604,"201051344000685","174011545737251",0.00,2.50,0,294.56,300.87,0.0,0.0,0.000,1195733.6,1195733.6,7928,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644628,75110.00
01/04/2019 18:30,2,0.000,ALERT,211.48,296.96,60.017,1546644604,"201051344000651","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1189531.5,1189531.5,7924,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644629,75111.00
01/04/2019 18:30,2,0.000,ALERT,211.03,297.57,60.038,1546644604,"201051344000594","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1204527.9,1204527.9,31722,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644631,75112.00
01/04/2019 18:30,2,0.000,ALERT,211.48,296.96,60.022,1546644604,"201051344000469","174011545737251",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,1188637.0,1188637.0,19,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644634,75113.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.87,60.033,1546644604,"201051344000585","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1204271.4,1204271.4,7965,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644636,75114.00
01/04/2019 18:30,2,0.000,ALERT,212.16,296.96,60.028,1546644604,"201051344000853","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1204305.6,1204305.6,19,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644638,75115.00
01/04/2019 18:30,2,0.000,ALERT,211.70,298.17,59.985,1546644604,"201051344001145","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1203163.8,1203163.8,7908,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644641,75116.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.87,60.065,1546644604,"201051344000438","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1197177.3,1197177.3,7921,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644643,75117.00
01/04/2019 18:30,2,0.000,ALERT,211.03,297.57,60.043,1546644604,"201051344001135","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1185611.7,1185611.7,7912,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644646,75118.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.26,60.028,1546644604,"201051344000983","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1203985.1,1203985.1,19,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644648,75119.00
01/04/2019 18:30,2,0.000,ALERT,211.48,297.26,60.059,1546644604,"201051344001203","174011545737251",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,1194231.6,1194231.6,7949,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644651,75120.00
01/04/2019 18:30,2,0.000,ALERT,211.48,298.17,60.033,1546644604,"201051344001230","174011545737251",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,1188807.6,1188807.6,7932,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644653,75121.00
01/04/2019 18:30,2,0.000,ALERT,211.03,297.57,60.022,1546644604,"201051344000646","174011545737251",0.00,2.00,0,293.96,300.57,0.0,0.0,0.000,1183567.9,1183567.9,7927,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644655,75122.00
01/04/2019 18:30,2,0.000,ALERT,211.70,296.66,60.049,1546644604,"201051344000867","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,1185632.7,1185632.7,31746,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644658,75123.00
01/04/2019 18:30,2,0.000,ALERT,212.16,296.66,59.990,1546644604,"201051344000633","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,1184505.9,1184505.9,31794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546644660,75124.00
01/04/2019 18:30,2,0.000,ALERT,211.03,297.87,60.038,1546644604,"201051344000955","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1202323.2,1202323.2,7926,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644663,75125.00
01/04/2019 18:30,2,0.000,ALERT,211.70,296.36,60.038,1546644604,"201051344000648","174011545737251",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,1192483.8,1192483.8,31736,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644665,75126.00
01/04/2019 18:30,2,0.000,ALERT,211.93,296.96,60.038,1546644604,"201051344000645","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1196773.4,1196773.4,31738,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644668,75127.00
01/04/2019 18:30,2,0.000,ALERT,211.70,297.87,60.028,1546644604,"201051344000569","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1213605.7,1213605.7,18,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546644670,75128.00
01/04/2019 18:30,2,0.000,ALERT,211.70,296.66,60.038,1546644604,"179051228000119","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,63.0,63.0,17,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546644671,75129.00
01/04/2019 18:45,2,0.000,ALERT,211.48,298.17,60.006,1546645504,"201051344000579","174011545737251",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,1213541.6,1213541.6,22,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645506,75130.00
01/04/2019 18:45,2,0.000,ALERT,211.48,296.66,60.038,1546645504,"201051344001025","174011545737251",0.00,1.00,0,284.34,300.27,0.0,0.0,0.000,1198280.9,1198280.9,7947,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645508,75131.00
