ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 18:45,2,0.000,ALERT,211.48,297.57,59.980,1546645504,"201051344001093","174011545737251",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,1190281.9,1190281.9,7933,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645510,75132.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.87,59.985,1546645504,"201051344000458","174011545737251",0.00,3.30,0,284.04,299.97,0.0,0.0,0.000,1199757.7,1199757.7,22,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645512,75133.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.57,60.017,1546645504,"201051344000890","174011545737251",0.00,2.50,0,285.24,300.57,0.0,0.0,0.000,1194760.1,1194760.1,7923,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645514,75134.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.57,60.017,1546645504,"201051344000988","174011545737251",0.00,2.50,0,281.33,298.77,0.0,0.0,0.000,936301.3,936301.3,22,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645516,75135.00
01/04/2019 18:45,2,0.000,ALERT,211.93,298.47,60.017,1546645504,"201051344000582","174011545737251",0.00,1.50,0,285.24,300.27,0.0,0.0,0.000,1174687.8,1174687.8,7892,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645518,75136.00
01/04/2019 18:45,2,0.000,ALERT,211.48,298.17,59.985,1546645504,"201051344000868","174011545737251",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,1186825.6,1186825.6,31748,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645520,75137.00
01/04/2019 18:45,2,0.000,ALERT,211.93,298.47,60.001,1546645504,"201051344000576","174011545737251",0.00,2.00,0,284.04,299.37,0.0,0.0,0.000,1200056.2,1200056.2,4208,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645521,75138.00
01/04/2019 18:45,2,0.000,ALERT,211.70,297.57,60.006,1546645504,"201051344001158","174011545737251",0.00,1.50,0,283.44,298.77,0.0,0.0,0.000,1180105.6,1180105.6,21,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645523,75139.00
01/04/2019 18:45,2,0.000,ALERT,211.93,296.96,59.959,1546645504,"201051344000917","174011545737251",0.00,3.00,0,283.14,299.07,0.0,0.0,0.000,1191399.7,1191399.7,7899,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645525,75140.00
01/04/2019 18:45,2,0.000,ALERT,211.93,296.96,60.012,1546645504,"201051344000417","174011545737251",0.00,2.00,0,283.74,299.07,0.0,0.0,0.000,967375.3,967375.3,7961,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645527,75141.00
01/04/2019 18:45,2,0.000,ALERT,211.93,297.26,59.980,1546645504,"201051344000685","174011545737251",0.00,2.00,0,284.34,299.37,0.0,0.0,0.000,1195733.6,1195733.6,7930,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645529,75142.00
01/04/2019 18:45,2,0.000,ALERT,211.93,296.66,59.996,1546645504,"201051344000651","174011545737251",0.00,0.50,0,284.04,299.07,0.0,0.0,0.000,1189531.5,1189531.5,7926,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645530,75143.00
01/04/2019 18:45,2,0.000,ALERT,211.25,298.47,60.006,1546645504,"201051344000594","174011545737251",0.00,2.00,0,283.44,299.37,0.0,0.0,0.000,1204527.9,1204527.9,31724,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645532,75144.00
01/04/2019 18:45,2,0.000,ALERT,211.70,297.87,59.990,1546645504,"201051344000469","174011545737251",0.00,1.00,0,282.84,298.77,0.0,0.0,0.000,1188637.0,1188637.0,21,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645534,75145.00
01/04/2019 18:45,2,0.000,ALERT,211.93,297.57,59.985,1546645504,"201051344000585","174011545737251",0.00,2.00,0,284.04,299.67,0.0,0.0,0.000,1204271.4,1204271.4,7967,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645536,75146.00
01/04/2019 18:45,2,0.000,ALERT,212.16,297.57,59.990,1546645504,"201051344000853","174011545737251",0.00,2.00,0,283.74,299.37,0.0,0.0,0.000,1204305.6,1204305.6,21,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645538,75147.00
01/04/2019 18:45,2,0.000,ALERT,211.93,297.87,60.017,1546645504,"201051344001145","174011545737251",0.00,2.00,0,284.94,300.27,0.0,0.0,0.000,1203163.8,1203163.8,7910,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645540,75148.00
01/04/2019 18:45,2,0.000,ALERT,211.70,297.26,60.006,1546645504,"201051344000438","174011545737251",0.00,1.50,0,284.94,299.97,0.0,0.0,0.000,1197177.3,1197177.3,7923,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645541,75149.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.26,60.017,1546645504,"201051344001135","174011545737251",0.00,2.00,0,284.64,300.27,0.0,0.0,0.000,1185611.7,1185611.7,7914,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645543,75150.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.57,60.059,1546645504,"201051344000983","174011545737251",0.00,2.00,0,284.04,299.67,0.0,0.0,0.000,1203985.1,1203985.1,21,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645545,75151.00
01/04/2019 18:45,2,0.000,ALERT,211.93,297.26,59.990,1546645504,"201051344001203","174011545737251",0.00,1.50,0,284.64,301.17,0.0,0.0,0.000,1194231.6,1194231.6,7951,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645547,75152.00
01/04/2019 18:45,2,0.000,ALERT,211.70,297.87,59.996,1546645504,"201051344001230","174011545737251",0.00,2.00,0,284.64,299.67,0.0,0.0,0.000,1188807.6,1188807.6,7934,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645549,75153.00
01/04/2019 18:45,2,0.000,ALERT,211.48,297.26,60.017,1546645504,"201051344000646","174011545737251",0.00,1.50,0,283.74,299.37,0.0,0.0,0.000,1183567.9,1183567.9,7929,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645551,75154.00
01/04/2019 18:45,2,0.000,ALERT,211.70,297.26,60.006,1546645504,"201051344000867","174011545737251",0.00,3.00,0,283.14,299.37,0.0,0.0,0.000,1185632.7,1185632.7,31748,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645552,75155.00
01/04/2019 18:45,2,0.000,ALERT,212.16,297.26,59.996,1546645504,"201051344000633","174011545737251",0.00,1.50,0,282.24,298.77,0.0,0.0,0.000,1184505.9,1184505.9,31796,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645554,75156.00
01/04/2019 18:45,2,0.000,ALERT,211.25,297.57,60.022,1546645504,"201051344000955","174011545737251",0.00,2.00,0,284.64,299.37,0.0,0.0,0.000,1202323.2,1202323.2,7928,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546645556,75157.00
01/04/2019 18:45,2,0.000,ALERT,211.70,296.96,60.038,1546645504,"201051344000648","174011545737251",0.00,1.00,0,283.14,299.07,0.0,0.0,0.000,1192483.8,1192483.8,31738,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645558,75158.00
01/04/2019 18:45,2,0.000,ALERT,211.93,297.57,59.990,1546645504,"201051344000645","174011545737251",0.00,2.50,0,283.74,299.37,0.0,0.0,0.000,1196773.4,1196773.4,31740,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645560,75159.00
01/04/2019 18:45,2,0.000,ALERT,211.70,298.17,60.033,1546645504,"201051344000569","174011545737251",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,1213605.7,1213605.7,20,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546645561,75160.00
01/04/2019 18:45,2,0.000,ALERT,211.93,296.96,60.022,1546645504,"179051228000119","174011545737251",0.00,3.70,0,282.54,298.77,0.0,0.0,0.000,63.0,63.0,19,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546645563,75161.00
01/04/2019 19:00,2,0.000,ALERT,211.48,298.17,59.980,1546646404,"201051344000579","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1213541.6,1213541.6,24,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646406,75162.00
01/04/2019 19:00,2,0.000,ALERT,211.03,296.66,60.033,1546646404,"201051344001025","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1198280.9,1198280.9,7949,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646408,75163.00
01/04/2019 19:00,2,0.000,ALERT,211.25,297.26,60.049,1546646404,"201051344001093","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1190281.9,1190281.9,7935,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646410,75164.00
01/04/2019 19:00,2,0.000,ALERT,211.25,297.57,60.028,1546646404,"201051344000458","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1199757.7,1199757.7,24,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646412,75165.00
01/04/2019 19:00,2,0.000,ALERT,211.03,297.57,60.028,1546646404,"201051344000890","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1194760.1,1194760.1,7925,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646414,75166.00
01/04/2019 19:00,2,0.000,ALERT,211.25,296.96,60.065,1546646404,"201051344000988","174011545737251",0.00,2.00,0,293.06,299.07,0.0,0.0,0.000,936301.3,936301.3,24,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646415,75167.00
01/04/2019 19:00,2,0.000,ALERT,211.70,298.17,60.033,1546646404,"201051344000582","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1174687.8,1174687.8,7894,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646417,75168.00
01/04/2019 19:00,2,0.000,ALERT,211.48,298.17,60.038,1546646404,"201051344000868","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1186825.6,1186825.6,31750,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646419,75169.00
01/04/2019 19:00,2,0.000,ALERT,211.93,298.17,60.033,1546646404,"201051344000576","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1200056.2,1200056.2,4210,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646421,75170.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.26,60.049,1546646404,"201051344001158","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1180105.6,1180105.6,23,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646423,75171.00
01/04/2019 19:00,2,0.000,ALERT,211.48,296.96,60.059,1546646404,"201051344000917","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1191399.7,1191399.7,7901,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646425,75172.00
01/04/2019 19:00,2,0.000,ALERT,211.48,296.96,60.070,1546646404,"201051344000417","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,967375.3,967375.3,7963,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646426,75173.00
01/04/2019 19:00,2,0.000,ALERT,211.70,297.26,60.049,1546646404,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1195733.6,1195733.6,7932,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646428,75174.00
01/04/2019 19:00,2,0.000,ALERT,211.48,296.66,60.033,1546646404,"201051344000651","174011545737251",0.00,0.50,0,294.86,298.77,0.0,0.0,0.000,1189531.5,1189531.5,7928,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646430,75175.00
01/04/2019 19:00,2,0.000,ALERT,211.25,297.87,60.043,1546646404,"201051344000594","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1204527.9,1204527.9,31726,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646432,75176.00
01/04/2019 19:00,2,0.000,ALERT,211.70,297.57,60.022,1546646404,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1188637.0,1188637.0,23,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646434,75177.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.57,60.065,1546646404,"201051344000585","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1204271.4,1204271.4,7969,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646436,75178.00
01/04/2019 19:00,2,0.000,ALERT,211.93,296.96,60.043,1546646404,"201051344000853","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1204305.6,1204305.6,23,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646438,75179.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.26,60.065,1546646404,"201051344001145","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1203163.8,1203163.8,7912,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646439,75180.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.57,60.033,1546646404,"201051344000438","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1197177.3,1197177.3,7925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646441,75181.00
01/04/2019 19:00,2,0.000,ALERT,211.25,297.57,60.033,1546646404,"201051344001135","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1185611.7,1185611.7,7916,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646443,75182.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.87,60.059,1546646404,"201051344000983","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1203985.1,1203985.1,23,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646445,75183.00
01/04/2019 19:00,2,0.000,ALERT,211.48,296.96,60.059,1546646404,"201051344001203","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1194231.6,1194231.6,7953,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646447,75184.00
01/04/2019 19:00,2,0.000,ALERT,211.48,297.57,60.059,1546646404,"201051344001230","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1188807.6,1188807.6,7936,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646448,75185.00
01/04/2019 19:00,2,0.000,ALERT,211.03,296.96,60.038,1546646404,"201051344000646","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1183567.9,1183567.9,7931,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646450,75186.00
01/04/2019 19:00,2,0.000,ALERT,211.93,297.26,60.070,1546646404,"201051344000867","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1185632.7,1185632.7,31750,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646452,75187.00
01/04/2019 19:00,2,0.000,ALERT,212.16,297.57,60.070,1546646404,"201051344000633","174011545737251",0.00,1.00,0,293.66,299.07,0.0,0.0,0.000,1184505.9,1184505.9,31798,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646454,75188.00
01/04/2019 19:00,2,0.000,ALERT,211.03,297.57,59.996,1546646404,"201051344000955","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1202323.2,1202323.2,7930,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646456,75189.00
01/04/2019 19:00,2,0.000,ALERT,211.70,296.96,60.043,1546646404,"201051344000648","174011545737251",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,1192483.8,1192483.8,31740,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646457,75190.00
01/04/2019 19:00,2,0.000,ALERT,211.93,297.57,60.054,1546646404,"201051344000645","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1196773.4,1196773.4,31742,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546646459,75191.00
01/04/2019 19:00,2,0.000,ALERT,211.48,298.47,60.054,1546646404,"201051344000569","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1213605.7,1213605.7,22,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546646461,75192.00
01/04/2019 19:00,2,0.000,ALERT,211.93,297.26,60.054,1546646404,"179051228000119","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,63.0,63.0,21,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546646463,75193.00
01/04/2019 19:15,2,0.000,ALERT,211.70,298.47,60.038,1546647304,"201051344000579","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1213541.6,1213541.6,26,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647306,75194.00
01/04/2019 19:15,2,0.000,ALERT,211.70,296.96,60.012,1546647304,"201051344001025","174011545737251",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,1198280.9,1198280.9,7951,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647308,75195.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.87,60.043,1546647304,"201051344001093","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1190281.9,1190281.9,7937,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647310,75196.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.57,60.043,1546647304,"201051344000458","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1199757.7,1199757.7,26,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647311,75197.00
01/04/2019 19:15,2,0.000,ALERT,211.70,297.87,60.033,1546647304,"201051344000890","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1194760.1,1194760.1,7927,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647313,75198.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.26,60.017,1546647304,"201051344000988","174011545737251",0.00,1.50,0,292.46,299.37,0.0,0.0,0.000,936301.3,936301.3,26,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647315,75199.00
01/04/2019 19:15,2,0.000,ALERT,212.38,298.77,60.033,1546647304,"201051344000582","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1174687.8,1174687.8,7896,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647317,75200.00
01/04/2019 19:15,2,0.000,ALERT,211.70,298.17,60.028,1546647304,"201051344000868","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1186825.6,1186825.6,31752,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647319,75201.00
01/04/2019 19:15,2,0.000,ALERT,212.16,298.17,60.059,1546647304,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1200056.2,1200056.2,4212,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647321,75202.00
01/04/2019 19:15,2,0.000,ALERT,211.70,297.26,60.049,1546647304,"201051344001158","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1180105.6,1180105.6,25,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647322,75203.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.26,60.043,1546647304,"201051344000917","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1191399.7,1191399.7,7903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647324,75204.00
01/04/2019 19:15,2,0.000,ALERT,212.16,297.26,60.070,1546647304,"201051344000417","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,967375.3,967375.3,7965,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647326,75205.00
01/04/2019 19:15,2,0.000,ALERT,212.16,297.87,60.028,1546647304,"201051344000685","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1195733.6,1195733.6,7934,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647328,75206.00
01/04/2019 19:15,2,0.000,ALERT,211.93,296.96,60.022,1546647304,"201051344000651","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1189531.5,1189531.5,7930,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647330,75207.00
01/04/2019 19:15,2,0.000,ALERT,211.25,297.87,60.017,1546647304,"201051344000594","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1204527.9,1204527.9,31728,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647331,75208.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.26,59.969,1546647304,"201051344000469","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1188637.0,1188637.0,25,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647333,75209.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.87,60.012,1546647304,"201051344000585","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1204271.4,1204271.4,7971,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647335,75210.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.26,59.990,1546647304,"201051344000853","174011545737251",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,1204305.6,1204305.6,25,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647337,75211.00
01/04/2019 19:15,2,0.000,ALERT,212.16,298.17,60.028,1546647304,"201051344001145","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1203163.8,1203163.8,7914,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647339,75212.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.87,59.990,1546647304,"201051344000438","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1197177.3,1197177.3,7927,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647341,75213.00
01/04/2019 19:15,2,0.000,ALERT,211.70,298.17,60.028,1546647304,"201051344001135","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1185611.7,1185611.7,7918,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647343,75214.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.26,60.001,1546647304,"201051344000983","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1203985.1,1203985.1,25,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647344,75215.00
01/04/2019 19:15,2,0.000,ALERT,212.16,297.57,60.006,1546647304,"201051344001203","174011545737251",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,1194231.6,1194231.6,7955,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647346,75216.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.87,60.033,1546647304,"201051344001230","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1188807.6,1188807.6,7938,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647348,75217.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.87,60.043,1546647304,"201051344000646","174011545737251",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,1183567.9,1183567.9,7933,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647350,75218.00
01/04/2019 19:15,2,0.000,ALERT,211.93,296.96,60.033,1546647304,"201051344000867","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1185632.7,1185632.7,31752,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647352,75219.00
01/04/2019 19:15,2,0.000,ALERT,212.16,296.96,60.038,1546647304,"201051344000633","174011545737251",0.00,1.00,0,293.96,299.37,0.0,0.0,0.000,1184505.9,1184505.9,31800,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546647353,75220.00
01/04/2019 19:15,2,0.000,ALERT,211.48,297.87,60.012,1546647304,"201051344000955","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1202323.2,1202323.2,7932,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647355,75221.00
01/04/2019 19:15,2,0.000,ALERT,211.70,296.66,60.001,1546647304,"201051344000648","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1192483.8,1192483.8,31742,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647357,75222.00
01/04/2019 19:15,2,0.000,ALERT,211.93,297.26,60.033,1546647304,"201051344000645","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1196773.4,1196773.4,31744,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647359,75223.00
01/04/2019 19:15,2,0.000,ALERT,211.70,298.17,60.017,1546647304,"201051344000569","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1213605.7,1213605.7,24,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546647361,75224.00
01/04/2019 19:15,2,0.000,ALERT,211.93,296.66,60.012,1546647304,"179051228000119","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,63.0,63.0,23,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546647362,75225.00
01/04/2019 19:30,2,0.000,ALERT,211.48,298.17,60.017,1546648204,"201051344000579","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1213541.6,1213541.6,28,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648206,75226.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.26,60.028,1546648204,"201051344001025","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1198280.9,1198280.9,7953,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648208,75227.00
01/04/2019 19:30,2,0.000,ALERT,211.93,298.17,60.033,1546648204,"201051344001093","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1190281.9,1190281.9,7939,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648210,75228.00
01/04/2019 19:30,2,0.000,ALERT,211.25,297.57,60.022,1546648204,"201051344000458","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1199757.7,1199757.7,28,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648212,75229.00
01/04/2019 19:30,2,0.000,ALERT,211.70,298.17,60.059,1546648204,"201051344000890","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1194760.1,1194760.1,7929,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648213,75230.00
01/04/2019 19:30,2,0.000,ALERT,211.25,297.26,60.065,1546648204,"201051344000988","174011545737251",0.00,1.00,0,292.76,299.37,0.0,0.0,0.000,936301.3,936301.3,28,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648215,75231.00
01/04/2019 19:30,2,0.000,ALERT,212.38,298.77,59.959,1546648204,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1174687.8,1174687.8,7898,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648217,75232.00
01/04/2019 19:30,2,0.000,ALERT,211.48,298.17,60.028,1546648204,"201051344000868","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1186825.6,1186825.6,31754,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648219,75233.00
01/04/2019 19:30,2,0.000,ALERT,211.93,297.87,60.033,1546648204,"201051344000576","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1200056.2,1200056.2,4214,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648221,75234.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.26,60.028,1546648204,"201051344001158","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1180105.6,1180105.6,27,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648222,75235.00
01/04/2019 19:30,2,0.000,ALERT,212.16,297.26,59.996,1546648204,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1191399.7,1191399.7,7905,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648224,75236.00
01/04/2019 19:30,2,0.000,ALERT,211.93,297.26,60.022,1546648204,"201051344000417","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,967375.3,967375.3,7967,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648226,75237.00
01/04/2019 19:30,2,0.000,ALERT,212.16,297.87,60.028,1546648204,"201051344000685","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1195733.6,1195733.6,7936,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648228,75238.00
01/04/2019 19:30,2,0.000,ALERT,211.93,296.96,60.012,1546648204,"201051344000651","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1189531.5,1189531.5,7932,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648230,75239.00
01/04/2019 19:30,2,0.000,ALERT,211.25,297.87,60.022,1546648204,"201051344000594","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,1204527.9,1204527.9,31730,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648232,75240.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.26,60.006,1546648204,"201051344000469","174011545737251",0.00,0.50,0,293.96,299.37,0.0,0.0,0.000,1188637.0,1188637.0,27,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648233,75241.00
01/04/2019 19:30,2,0.000,ALERT,211.93,297.87,59.996,1546648204,"201051344000585","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1204271.4,1204271.4,7973,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648235,75242.00
01/04/2019 19:30,2,0.000,ALERT,212.16,297.26,60.001,1546648204,"201051344000853","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1204305.6,1204305.6,27,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648237,75243.00
01/04/2019 19:30,2,0.000,ALERT,212.16,298.17,59.985,1546648204,"201051344001145","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1203163.8,1203163.8,7916,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648239,75244.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.26,60.022,1546648204,"201051344000438","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1197177.3,1197177.3,7929,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648241,75245.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.87,59.948,1546648204,"201051344001135","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1185611.7,1185611.7,7920,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648243,75246.00
01/04/2019 19:30,2,0.000,ALERT,211.48,297.26,60.043,1546648204,"201051344000983","174011545737251",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,1203985.1,1203985.1,27,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648245,75247.00
01/04/2019 19:30,2,0.000,ALERT,211.93,297.57,60.038,1546648204,"201051344001203","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1194231.6,1194231.6,7957,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648247,75248.00
01/04/2019 19:30,2,0.000,ALERT,211.70,297.87,60.022,1546648204,"201051344001230","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1188807.6,1188807.6,7940,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648249,75249.00
01/04/2019 19:30,2,0.000,ALERT,211.48,297.57,60.033,1546648204,"201051344000646","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1183567.9,1183567.9,7935,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648251,75250.00
01/04/2019 19:30,2,0.000,ALERT,211.70,296.96,60.012,1546648204,"201051344000867","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1185632.7,1185632.7,31754,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648253,75251.00
01/04/2019 19:30,2,0.000,ALERT,212.16,296.96,59.985,1546648204,"201051344000633","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,1184505.9,1184505.9,31802,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648254,75252.00
01/04/2019 19:30,2,0.000,ALERT,211.48,297.87,60.017,1546648204,"201051344000955","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1202323.2,1202323.2,7934,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648256,75253.00
01/04/2019 19:30,2,0.000,ALERT,211.70,296.66,60.017,1546648204,"201051344000648","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1192483.8,1192483.8,31744,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648258,75254.00
01/04/2019 19:30,2,0.000,ALERT,212.16,297.57,60.059,1546648204,"201051344000645","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1196773.4,1196773.4,31746,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546648260,75255.00
01/04/2019 19:30,2,0.000,ALERT,211.70,298.17,60.043,1546648204,"201051344000569","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1213605.7,1213605.7,26,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546648262,75256.00
01/04/2019 19:30,2,0.000,ALERT,211.93,296.96,60.022,1546648204,"179051228000119","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,63.0,63.0,25,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546648263,75257.00
01/04/2019 19:45,2,0.000,ALERT,211.70,298.17,59.996,1546649103,"201051344000579","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1213541.6,1213541.6,30,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649106,75258.00
01/04/2019 19:45,2,0.000,ALERT,211.70,297.26,59.996,1546649103,"201051344001025","174011545737251",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,1198280.9,1198280.9,7955,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649108,75259.00
01/04/2019 19:45,2,0.000,ALERT,211.93,298.17,59.990,1546649103,"201051344001093","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1190281.9,1190281.9,7941,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649109,75260.00
01/04/2019 19:45,2,0.000,ALERT,211.70,297.57,60.006,1546649103,"201051344000458","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1199757.7,1199757.7,30,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649111,75261.00
01/04/2019 19:45,2,0.000,ALERT,211.70,298.47,60.049,1546649103,"201051344000890","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1194760.1,1194760.1,7931,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649113,75262.00
01/04/2019 19:45,2,0.000,ALERT,211.70,297.57,59.980,1546649103,"201051344000988","174011545737251",0.00,1.00,0,293.06,299.07,0.0,0.0,0.000,936301.3,936301.3,30,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649115,75263.00
01/04/2019 19:45,2,0.000,ALERT,212.38,299.07,59.996,1546649103,"201051344000582","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1174687.8,1174687.8,7900,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649117,75264.00
01/04/2019 19:45,2,0.000,ALERT,211.70,298.47,60.006,1546649103,"201051344000868","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1186825.6,1186825.6,31756,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649119,75265.00
01/04/2019 19:45,2,0.000,ALERT,212.16,298.17,60.043,1546649103,"201051344000576","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1200056.2,1200056.2,4216,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649120,75266.00
01/04/2019 19:45,2,0.000,ALERT,211.70,297.26,60.012,1546649103,"201051344001158","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1180105.6,1180105.6,29,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649122,75267.00
01/04/2019 19:45,2,0.000,ALERT,212.16,297.87,60.006,1546649103,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1191399.7,1191399.7,7907,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649124,75268.00
01/04/2019 19:45,2,0.000,ALERT,212.16,297.57,59.959,1546649103,"201051344000417","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,967375.3,967375.3,7969,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649126,75269.00
01/04/2019 19:45,2,0.000,ALERT,212.38,298.17,59.996,1546649103,"201051344000685","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1195733.6,1195733.6,7938,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649128,75270.00
01/04/2019 19:45,2,0.000,ALERT,211.93,297.26,59.996,1546649103,"201051344000651","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1189531.5,1189531.5,7934,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649130,75271.00
01/04/2019 19:45,2,0.000,ALERT,211.48,298.17,60.033,1546649103,"201051344000594","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1204527.9,1204527.9,31732,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649132,75272.00
01/04/2019 19:45,2,0.000,ALERT,211.93,297.57,59.964,1546649103,"201051344000469","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1188637.0,1188637.0,29,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649134,75273.00
01/04/2019 19:45,2,0.000,ALERT,212.16,298.47,59.996,1546649103,"201051344000585","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1204271.4,1204271.4,7975,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649135,75274.00
01/04/2019 19:45,2,0.000,ALERT,212.16,297.57,60.001,1546649103,"201051344000853","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1204305.6,1204305.6,29,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649137,75275.00
01/04/2019 19:45,2,0.000,ALERT,212.38,298.77,60.001,1546649103,"201051344001145","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1203163.8,1203163.8,7918,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649139,75276.00
01/04/2019 19:45,2,0.000,ALERT,211.93,298.17,59.996,1546649103,"201051344000438","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1197177.3,1197177.3,7931,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649141,75277.00
