ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 19:45,2,0.000,ALERT,211.70,298.17,60.006,1546649103,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1185611.7,1185611.7,7922,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649143,75278.00
01/04/2019 19:45,2,0.000,ALERT,211.70,297.87,59.990,1546649103,"201051344000983","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1203985.1,1203985.1,29,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649144,75279.00
01/04/2019 19:45,2,0.000,ALERT,211.93,297.87,60.001,1546649103,"201051344001203","174011545737251",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,1194231.6,1194231.6,7959,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649146,75280.00
01/04/2019 19:45,2,0.000,ALERT,211.93,298.47,60.006,1546649103,"201051344001230","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1188807.6,1188807.6,7942,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649148,75281.00
01/04/2019 19:45,2,0.000,ALERT,211.70,298.17,60.006,1546649103,"201051344000646","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1183567.9,1183567.9,7937,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649150,75282.00
01/04/2019 19:45,2,0.000,ALERT,212.16,297.26,59.990,1546649103,"201051344000867","174011545737251",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,1185632.7,1185632.7,31756,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546649152,75283.00
01/04/2019 19:45,2,0.000,ALERT,212.38,297.57,59.996,1546649103,"201051344000633","174011545737251",0.00,0.50,0,293.06,298.77,0.0,0.0,0.000,1184505.9,1184505.9,31804,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649153,75284.00
01/04/2019 19:45,2,0.000,ALERT,211.48,297.87,59.990,1546649103,"201051344000955","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1202323.2,1202323.2,7936,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649155,75285.00
01/04/2019 19:45,2,0.000,ALERT,211.93,297.57,59.996,1546649103,"201051344000648","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1192483.8,1192483.8,31746,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649157,75286.00
01/04/2019 19:45,2,0.000,ALERT,212.16,298.17,60.012,1546649103,"201051344000645","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1196773.4,1196773.4,31748,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649159,75287.00
01/04/2019 19:45,2,0.000,ALERT,211.70,298.77,59.990,1546649103,"201051344000569","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1213605.7,1213605.7,28,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546649161,75288.00
01/04/2019 19:45,2,0.000,ALERT,212.16,297.57,60.033,1546649103,"179051228000119","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,63.0,63.0,27,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546649163,75289.00
01/04/2019 20:00,2,0.000,ALERT,211.93,298.77,60.028,1546650004,"201051344000579","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1213541.6,1213541.6,32,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650007,75290.00
01/04/2019 20:00,2,0.000,ALERT,211.70,297.26,60.028,1546650004,"201051344001025","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1198280.9,1198280.9,7957,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650008,75291.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.87,60.017,1546650004,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1190281.9,1190281.9,7943,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650010,75292.00
01/04/2019 20:00,2,0.000,ALERT,211.70,298.17,60.033,1546650004,"201051344000458","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,1199757.7,1199757.7,32,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650012,75293.00
01/04/2019 20:00,2,0.000,ALERT,211.93,298.47,60.043,1546650004,"201051344000890","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1194760.1,1194760.1,7933,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650014,75294.00
01/04/2019 20:00,2,0.000,ALERT,211.70,297.87,60.049,1546650004,"201051344000988","174011545737251",0.00,1.00,0,292.76,300.27,0.0,0.0,0.000,936301.3,936301.3,32,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650016,75295.00
01/04/2019 20:00,2,0.000,ALERT,212.38,299.07,59.990,1546650004,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1174687.8,1174687.8,7902,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650017,75296.00
01/04/2019 20:00,2,0.000,ALERT,211.70,298.77,60.028,1546650004,"201051344000868","174011545737251",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,1186825.6,1186825.6,31758,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650019,75297.00
01/04/2019 20:00,2,0.000,ALERT,212.38,298.47,60.022,1546650004,"201051344000576","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1200056.2,1200056.2,4218,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650021,75298.00
01/04/2019 20:00,2,0.000,ALERT,211.93,298.17,60.022,1546650004,"201051344001158","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1180105.6,1180105.6,31,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650023,75299.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.57,60.017,1546650004,"201051344000917","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1191399.7,1191399.7,7909,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650025,75300.00
01/04/2019 20:00,2,0.000,ALERT,212.16,297.57,60.028,1546650004,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,967375.3,967375.3,7971,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650027,75301.00
01/04/2019 20:00,2,0.000,ALERT,212.16,297.87,59.990,1546650004,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1195733.6,1195733.6,7940,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650028,75302.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.26,60.054,1546650004,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1189531.5,1189531.5,7936,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650030,75303.00
01/04/2019 20:00,2,0.000,ALERT,211.70,298.77,60.012,1546650004,"201051344000594","174011545737251",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,1204527.9,1204527.9,31734,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650032,75304.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.87,60.001,1546650004,"201051344000469","174011545737251",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,1188637.0,1188637.0,31,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650034,75305.00
01/04/2019 20:00,2,0.000,ALERT,212.16,298.17,60.059,1546650004,"201051344000585","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1204271.4,1204271.4,7977,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650036,75306.00
01/04/2019 20:00,2,0.000,ALERT,212.38,297.87,59.969,1546650004,"201051344000853","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1204305.6,1204305.6,31,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650038,75307.00
01/04/2019 20:00,2,0.000,ALERT,212.16,298.17,60.059,1546650004,"201051344001145","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1203163.8,1203163.8,7920,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650040,75308.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.87,60.017,1546650004,"201051344000438","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1197177.3,1197177.3,7933,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650042,75309.00
01/04/2019 20:00,2,0.000,ALERT,211.48,297.87,60.017,1546650004,"201051344001135","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1185611.7,1185611.7,7924,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650044,75310.00
01/04/2019 20:00,2,0.000,ALERT,211.70,298.17,60.022,1546650004,"201051344000983","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1203985.1,1203985.1,31,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650045,75311.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.87,60.017,1546650004,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,1194231.6,1194231.6,7961,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650047,75312.00
01/04/2019 20:00,2,0.000,ALERT,211.93,298.47,59.980,1546650004,"201051344001230","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1188807.6,1188807.6,7944,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650049,75313.00
01/04/2019 20:00,2,0.000,ALERT,211.70,297.87,60.012,1546650004,"201051344000646","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1183567.9,1183567.9,7939,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650051,75314.00
01/04/2019 20:00,2,0.000,ALERT,212.16,297.26,60.017,1546650004,"201051344000867","174011545737251",0.00,1.50,0,294.56,301.47,0.0,0.0,0.000,1185632.7,1185632.7,31758,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650053,75315.00
01/04/2019 20:00,2,0.000,ALERT,212.61,297.57,60.022,1546650004,"201051344000633","174011545737251",0.00,0.00,0,293.96,300.57,0.0,0.0,0.000,1184505.9,1184505.9,31806,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650054,75316.00
01/04/2019 20:00,2,0.000,ALERT,211.48,297.87,60.017,1546650004,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1202323.2,1202323.2,7938,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650056,75317.00
01/04/2019 20:00,2,0.000,ALERT,211.93,297.26,59.990,1546650004,"201051344000648","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1192483.8,1192483.8,31748,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650058,75318.00
01/04/2019 20:00,2,0.000,ALERT,212.38,297.87,60.028,1546650004,"201051344000645","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1196773.4,1196773.4,31750,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650060,75319.00
01/04/2019 20:00,2,0.000,ALERT,211.93,298.47,60.012,1546650004,"201051344000569","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1213605.7,1213605.7,30,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650062,75320.00
01/04/2019 20:00,2,0.000,ALERT,212.16,297.26,60.012,1546650004,"179051228000119","174011545737251",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,63.0,63.0,29,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546650064,75321.00
01/04/2019 20:15,2,0.000,ALERT,212.16,299.07,59.980,1546650904,"201051344000579","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,1213541.6,1213541.6,34,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650906,75322.00
01/04/2019 20:15,2,0.000,ALERT,212.16,298.47,60.017,1546650904,"201051344001025","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,1198280.9,1198280.9,7959,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650908,75323.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.054,1546650904,"201051344001093","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1190281.9,1190281.9,7945,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650910,75324.00
01/04/2019 20:15,2,0.000,ALERT,212.16,299.07,60.017,1546650904,"201051344000458","174011545737251",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,1199757.7,1199757.7,34,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650912,75325.00
01/04/2019 20:15,2,0.000,ALERT,212.16,299.67,59.990,1546650904,"201051344000890","174011545737251",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,1194760.1,1194760.1,7935,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650913,75326.00
01/04/2019 20:15,2,0.000,ALERT,212.16,298.77,60.012,1546650904,"201051344000988","174011545737251",0.00,1.00,0,293.66,301.17,0.0,0.0,0.000,936301.3,936301.3,34,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650915,75327.00
01/04/2019 20:15,2,0.000,ALERT,212.83,300.27,60.012,1546650904,"201051344000582","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1174687.8,1174687.8,7904,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650917,75328.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.017,1546650904,"201051344000868","174011545737251",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,1186825.6,1186825.6,31760,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650919,75329.00
01/04/2019 20:15,2,0.000,ALERT,212.83,299.37,60.012,1546650904,"201051344000576","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,1200056.2,1200056.2,4220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650921,75330.00
01/04/2019 20:15,2,0.000,ALERT,212.38,298.47,60.012,1546650904,"201051344001158","174011545737251",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,1180105.6,1180105.6,33,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650923,75331.00
01/04/2019 20:15,2,0.000,ALERT,212.61,298.77,60.033,1546650904,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1191399.7,1191399.7,7911,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650925,75332.00
01/04/2019 20:15,2,0.000,ALERT,212.61,298.77,60.043,1546650904,"201051344000417","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,967375.3,967375.3,7973,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650927,75333.00
01/04/2019 20:15,2,0.000,ALERT,212.83,299.37,60.006,1546650904,"201051344000685","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1195733.6,1195733.6,7942,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650929,75334.00
01/04/2019 20:15,2,0.000,ALERT,212.38,298.47,60.059,1546650904,"201051344000651","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1189531.5,1189531.5,7938,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650930,75335.00
01/04/2019 20:15,2,0.000,ALERT,211.93,299.07,60.006,1546650904,"201051344000594","174011545737251",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,1204527.9,1204527.9,31736,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650932,75336.00
01/04/2019 20:15,2,0.000,ALERT,212.38,298.47,59.985,1546650904,"201051344000469","174011545737251",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,1188637.0,1188637.0,33,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650934,75337.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.028,1546650904,"201051344000585","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1204271.4,1204271.4,7979,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650936,75338.00
01/04/2019 20:15,2,0.000,ALERT,212.83,298.47,60.006,1546650904,"201051344000853","174011545737251",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,1204305.6,1204305.6,33,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650938,75339.00
01/04/2019 20:15,2,0.000,ALERT,212.61,299.07,59.996,1546650904,"201051344001145","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1203163.8,1203163.8,7922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650940,75340.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.07,60.012,1546650904,"201051344000438","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1197177.3,1197177.3,7935,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650941,75341.00
01/04/2019 20:15,2,0.000,ALERT,211.93,299.07,59.969,1546650904,"201051344001135","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1185611.7,1185611.7,7926,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650943,75342.00
01/04/2019 20:15,2,0.000,ALERT,212.38,298.77,59.996,1546650904,"201051344000983","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,1203985.1,1203985.1,33,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650946,75343.00
01/04/2019 20:15,2,0.000,ALERT,212.61,298.77,60.006,1546650904,"201051344001203","174011545737251",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,1194231.6,1194231.6,7963,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650948,75344.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.67,60.006,1546650904,"201051344001230","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1188807.6,1188807.6,7946,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650950,75345.00
01/04/2019 20:15,2,0.000,ALERT,212.16,299.07,60.001,1546650904,"201051344000646","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1183567.9,1183567.9,7941,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650951,75346.00
01/04/2019 20:15,2,0.000,ALERT,212.61,298.47,60.017,1546650904,"201051344000867","174011545737251",0.00,1.50,0,294.86,302.37,0.0,0.0,0.000,1185632.7,1185632.7,31760,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650953,75347.00
01/04/2019 20:15,2,0.000,ALERT,213.06,298.17,59.969,1546650904,"201051344000633","174011545737251",0.00,0.00,0,293.96,301.17,0.0,0.0,0.000,1184505.9,1184505.9,31808,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650955,75348.00
01/04/2019 20:15,2,0.000,ALERT,211.93,299.07,60.043,1546650904,"201051344000955","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1202323.2,1202323.2,7940,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650957,75349.00
01/04/2019 20:15,2,0.000,ALERT,212.61,298.17,60.012,1546650904,"201051344000648","174011545737251",0.00,0.00,0,295.16,302.07,0.0,0.0,0.000,1192483.8,1192483.8,31750,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650959,75350.00
01/04/2019 20:15,2,0.000,ALERT,212.83,298.77,60.012,1546650904,"201051344000645","174011545737251",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,1196773.4,1196773.4,31752,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546650960,75351.00
01/04/2019 20:15,2,0.000,ALERT,212.38,299.37,60.006,1546650904,"201051344000569","174011545737251",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,1213605.7,1213605.7,32,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546650962,75352.00
01/04/2019 20:15,2,0.000,ALERT,212.83,298.47,60.001,1546650904,"179051228000119","174011545737251",0.00,2.50,0,293.96,300.87,0.0,0.0,0.000,63.0,63.0,31,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546650964,75353.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.97,60.022,1546651804,"201051344000579","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1213541.6,1213541.6,36,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651806,75354.00
01/04/2019 20:30,2,0.000,ALERT,212.38,298.47,60.054,1546651804,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1198280.9,1198280.9,7961,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651808,75355.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.07,60.022,1546651804,"201051344001093","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1190281.9,1190281.9,7947,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651810,75356.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.37,60.033,1546651804,"201051344000458","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1199757.7,1199757.7,36,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651812,75357.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.37,60.070,1546651804,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1194760.1,1194760.1,7937,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651813,75358.00
01/04/2019 20:30,2,0.000,ALERT,212.16,299.07,60.022,1546651804,"201051344000988","174011545737251",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,936301.3,936301.3,36,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651815,75359.00
01/04/2019 20:30,2,0.000,ALERT,212.83,299.97,60.065,1546651804,"201051344000582","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1174687.8,1174687.8,7906,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651817,75360.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.97,60.017,1546651804,"201051344000868","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1186825.6,1186825.6,31762,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651819,75361.00
01/04/2019 20:30,2,0.000,ALERT,212.61,299.67,60.022,1546651804,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1200056.2,1200056.2,4222,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651821,75362.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.37,60.028,1546651804,"201051344001158","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1180105.6,1180105.6,35,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651823,75363.00
01/04/2019 20:30,2,0.000,ALERT,212.38,298.47,60.059,1546651804,"201051344000917","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1191399.7,1191399.7,7913,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651825,75364.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.47,60.022,1546651804,"201051344000417","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,967375.3,967375.3,7975,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651827,75365.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.77,60.012,1546651804,"201051344000685","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1195733.6,1195733.6,7944,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651828,75366.00
01/04/2019 20:30,2,0.000,ALERT,212.38,298.17,59.975,1546651804,"201051344000651","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1189531.5,1189531.5,7940,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651830,75367.00
01/04/2019 20:30,2,0.000,ALERT,212.16,299.97,59.975,1546651804,"201051344000594","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1204527.9,1204527.9,31738,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651832,75368.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.07,60.006,1546651804,"201051344000469","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1188637.0,1188637.0,35,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651834,75369.00
01/04/2019 20:30,2,0.000,ALERT,212.61,299.37,60.006,1546651804,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1204271.4,1204271.4,7981,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651836,75370.00
01/04/2019 20:30,2,0.000,ALERT,213.06,299.07,60.017,1546651804,"201051344000853","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1204305.6,1204305.6,35,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651837,75371.00
01/04/2019 20:30,2,0.000,ALERT,212.61,299.07,60.049,1546651804,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1203163.8,1203163.8,7924,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651839,75372.00
01/04/2019 20:30,2,0.000,ALERT,212.61,299.07,59.996,1546651804,"201051344000438","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1197177.3,1197177.3,7937,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651841,75373.00
01/04/2019 20:30,2,0.000,ALERT,212.16,299.07,60.012,1546651804,"201051344001135","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1185611.7,1185611.7,7928,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651843,75374.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.37,60.001,1546651804,"201051344000983","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1203985.1,1203985.1,35,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651845,75375.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.77,60.017,1546651804,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,1194231.6,1194231.6,7965,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651846,75376.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.37,60.012,1546651804,"201051344001230","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1188807.6,1188807.6,7948,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651848,75377.00
01/04/2019 20:30,2,0.000,ALERT,211.93,298.77,60.017,1546651804,"201051344000646","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1183567.9,1183567.9,7943,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651850,75378.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.47,60.022,1546651804,"201051344000867","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1185632.7,1185632.7,31762,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651852,75379.00
01/04/2019 20:30,2,0.000,ALERT,213.06,298.77,60.022,1546651804,"201051344000633","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1184505.9,1184505.9,31810,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651854,75380.00
01/04/2019 20:30,2,0.000,ALERT,211.93,299.07,59.975,1546651804,"201051344000955","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1202323.2,1202323.2,7942,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651856,75381.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.47,60.022,1546651804,"201051344000648","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1192483.8,1192483.8,31752,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651857,75382.00
01/04/2019 20:30,2,0.000,ALERT,212.83,298.77,60.022,1546651804,"201051344000645","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1196773.4,1196773.4,31754,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546651859,75383.00
01/04/2019 20:30,2,0.000,ALERT,212.38,299.67,59.990,1546651804,"201051344000569","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1213605.7,1213605.7,34,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546651861,75384.00
01/04/2019 20:30,2,0.000,ALERT,212.61,298.77,60.017,1546651804,"179051228000119","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,63.0,63.0,33,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546651863,75385.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.97,60.006,1546652705,"201051344000579","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1213541.6,1213541.6,38,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652707,75386.00
01/04/2019 20:45,2,0.000,ALERT,212.38,298.47,60.012,1546652705,"201051344001025","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1198280.9,1198280.9,7963,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652708,75387.00
01/04/2019 20:45,2,0.000,ALERT,212.61,299.07,60.006,1546652705,"201051344001093","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1190281.9,1190281.9,7949,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652710,75388.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.37,60.012,1546652705,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1199757.7,1199757.7,38,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652712,75389.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.37,60.006,1546652705,"201051344000890","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1194760.1,1194760.1,7939,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652714,75390.00
01/04/2019 20:45,2,0.000,ALERT,212.16,299.07,59.990,1546652705,"201051344000988","174011545737251",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,936301.3,936301.3,38,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652716,75391.00
01/04/2019 20:45,2,0.000,ALERT,212.83,299.97,60.017,1546652705,"201051344000582","174011545737251",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,1174687.8,1174687.8,7908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652717,75392.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.97,60.043,1546652705,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1186825.6,1186825.6,31764,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652719,75393.00
01/04/2019 20:45,2,0.000,ALERT,212.83,299.67,60.017,1546652705,"201051344000576","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1200056.2,1200056.2,4224,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652721,75394.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1546652705,"201051344001158","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1180105.6,1180105.6,37,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652723,75395.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.47,60.017,1546652705,"201051344000917","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1191399.7,1191399.7,7915,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652725,75396.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.47,60.006,1546652705,"201051344000417","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,967375.3,967375.3,7977,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652727,75397.00
01/04/2019 20:45,2,0.000,ALERT,212.83,298.77,60.012,1546652705,"201051344000685","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1195733.6,1195733.6,7946,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652729,75398.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.17,59.975,1546652705,"201051344000651","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1189531.5,1189531.5,7942,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652730,75399.00
01/04/2019 20:45,2,0.000,ALERT,212.16,299.97,60.017,1546652705,"201051344000594","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1204527.9,1204527.9,31740,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652732,75400.00
01/04/2019 20:45,2,0.000,ALERT,212.61,299.07,60.017,1546652705,"201051344000469","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1188637.0,1188637.0,37,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652734,75401.00
01/04/2019 20:45,2,0.000,ALERT,212.61,299.07,59.985,1546652705,"201051344000585","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1204271.4,1204271.4,7983,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652736,75402.00
01/04/2019 20:45,2,0.000,ALERT,212.83,299.07,60.017,1546652705,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1204305.6,1204305.6,37,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652738,75403.00
01/04/2019 20:45,2,0.000,ALERT,212.61,299.07,60.012,1546652705,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1203163.8,1203163.8,7926,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652740,75404.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.022,1546652705,"201051344000438","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1197177.3,1197177.3,7939,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652741,75405.00
01/04/2019 20:45,2,0.000,ALERT,212.16,299.07,60.022,1546652705,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1185611.7,1185611.7,7930,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652743,75406.00
01/04/2019 20:45,2,0.000,ALERT,212.16,299.37,59.975,1546652705,"201051344000983","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1203985.1,1203985.1,37,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652745,75407.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.012,1546652705,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1194231.6,1194231.6,7967,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652747,75408.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.07,60.059,1546652705,"201051344001230","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1188807.6,1188807.6,7950,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652749,75409.00
01/04/2019 20:45,2,0.000,ALERT,212.16,298.77,60.033,1546652705,"201051344000646","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1183567.9,1183567.9,7945,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652750,75410.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.017,1546652705,"201051344000867","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1185632.7,1185632.7,31764,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652752,75411.00
01/04/2019 20:45,2,0.000,ALERT,212.83,298.77,59.975,1546652705,"201051344000633","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1184505.9,1184505.9,31812,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652754,75412.00
01/04/2019 20:45,2,0.000,ALERT,211.93,298.77,60.012,1546652705,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1202323.2,1202323.2,7944,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652756,75413.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.77,60.054,1546652705,"201051344000648","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1192483.8,1192483.8,31754,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652758,75414.00
01/04/2019 20:45,2,0.000,ALERT,212.83,299.07,60.006,1546652705,"201051344000645","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1196773.4,1196773.4,31756,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546652760,75415.00
01/04/2019 20:45,2,0.000,ALERT,212.38,299.67,60.012,1546652705,"201051344000569","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1213605.7,1213605.7,36,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546652762,75416.00
01/04/2019 20:45,2,0.000,ALERT,212.61,298.47,60.001,1546652705,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,63.0,63.0,35,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546652764,75417.00
01/04/2019 21:00,2,0.000,ALERT,212.83,300.57,60.049,1546653604,"201051344000579","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1213541.6,1213541.6,40,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653606,75418.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.37,60.033,1546653604,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1198280.9,1198280.9,7965,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653608,75419.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.97,60.033,1546653604,"201051344001093","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1190281.9,1190281.9,7951,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653610,75420.00
01/04/2019 21:00,2,0.000,ALERT,212.61,299.97,60.043,1546653604,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1199757.7,1199757.7,40,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653612,75421.00
01/04/2019 21:00,2,0.000,ALERT,212.83,300.57,60.038,1546653604,"201051344000890","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1194760.1,1194760.1,7941,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653614,75422.00
01/04/2019 21:00,2,0.000,ALERT,212.38,299.37,60.001,1546653604,"201051344000988","174011545737251",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,936301.3,936301.3,40,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653615,75423.00
