ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 21:00,2,0.000,ALERT,213.51,301.17,60.038,1546653604,"201051344000582","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1174687.8,1174687.8,7910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653617,75424.00
01/04/2019 21:00,2,0.000,ALERT,212.83,300.27,60.049,1546653604,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1186825.6,1186825.6,31766,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653619,75425.00
01/04/2019 21:00,2,0.000,ALERT,213.29,300.27,60.038,1546653604,"201051344000576","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1200056.2,1200056.2,4226,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653621,75426.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.67,60.043,1546653604,"201051344001158","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1180105.6,1180105.6,39,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653623,75427.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.37,60.038,1546653604,"201051344000917","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1191399.7,1191399.7,7917,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653625,75428.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.37,60.038,1546653604,"201051344000417","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,967375.3,967375.3,7979,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653627,75429.00
01/04/2019 21:00,2,0.000,ALERT,213.29,299.67,60.038,1546653604,"201051344000685","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1195733.6,1195733.6,7948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653628,75430.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.07,60.070,1546653604,"201051344000651","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1189531.5,1189531.5,7944,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653630,75431.00
01/04/2019 21:00,2,0.000,ALERT,212.38,300.27,60.038,1546653604,"201051344000594","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1204527.9,1204527.9,31742,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653632,75432.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.37,60.028,1546653604,"201051344000469","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1188637.0,1188637.0,39,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653634,75433.00
01/04/2019 21:00,2,0.000,ALERT,213.06,300.27,60.043,1546653604,"201051344000585","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1204271.4,1204271.4,7985,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653636,75434.00
01/04/2019 21:00,2,0.000,ALERT,213.29,299.67,60.038,1546653604,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1204305.6,1204305.6,39,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653638,75435.00
01/04/2019 21:00,2,0.000,ALERT,213.29,300.27,60.033,1546653604,"201051344001145","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1203163.8,1203163.8,7928,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653640,75436.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.97,60.033,1546653604,"201051344000438","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1197177.3,1197177.3,7941,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653641,75437.00
01/04/2019 21:00,2,0.000,ALERT,212.61,299.97,60.028,1546653604,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1185611.7,1185611.7,7932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653643,75438.00
01/04/2019 21:00,2,0.000,ALERT,212.83,300.27,59.990,1546653604,"201051344000983","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1203985.1,1203985.1,39,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653645,75439.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.67,60.038,1546653604,"201051344001203","174011545737251",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,1194231.6,1194231.6,7969,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653647,75440.00
01/04/2019 21:00,2,0.000,ALERT,213.06,300.27,60.038,1546653604,"201051344001230","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1188807.6,1188807.6,7952,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653649,75441.00
01/04/2019 21:00,2,0.000,ALERT,212.61,299.67,60.065,1546653604,"201051344000646","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1183567.9,1183567.9,7947,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653651,75442.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.37,60.043,1546653604,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1185632.7,1185632.7,31766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653652,75443.00
01/04/2019 21:00,2,0.000,ALERT,213.29,299.37,60.043,1546653604,"201051344000633","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1184505.9,1184505.9,31814,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546653654,75444.00
01/04/2019 21:00,2,0.000,ALERT,212.61,299.97,60.038,1546653604,"201051344000955","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1202323.2,1202323.2,7946,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653656,75445.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.07,60.038,1546653604,"201051344000648","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1192483.8,1192483.8,31756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653658,75446.00
01/04/2019 21:00,2,0.000,ALERT,213.06,299.37,60.059,1546653604,"201051344000645","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1196773.4,1196773.4,31758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653660,75447.00
01/04/2019 21:00,2,0.000,ALERT,212.61,300.27,60.043,1546653604,"201051344000569","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1213605.7,1213605.7,38,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546653661,75448.00
01/04/2019 21:00,2,0.000,ALERT,212.83,299.07,60.043,1546653604,"179051228000119","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,63.0,63.0,37,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546653663,75449.00
01/04/2019 21:15,2,0.000,ALERT,213.06,300.87,59.975,1546654504,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1213541.6,1213541.6,42,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654506,75450.00
01/04/2019 21:15,2,0.000,ALERT,213.06,299.67,60.022,1546654504,"201051344001025","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1198280.9,1198280.9,7967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654508,75451.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.27,60.006,1546654504,"201051344001093","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7953,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654510,75452.00
01/04/2019 21:15,2,0.000,ALERT,212.83,300.27,60.012,1546654504,"201051344000458","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1199757.7,1199757.7,42,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654512,75453.00
01/04/2019 21:15,2,0.000,ALERT,213.06,300.57,60.001,1546654504,"201051344000890","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1194760.1,1194760.1,7943,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654514,75454.00
01/04/2019 21:15,2,0.000,ALERT,212.61,299.97,60.012,1546654504,"201051344000988","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,936301.3,936301.3,42,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654515,75455.00
01/04/2019 21:15,2,0.000,ALERT,213.74,301.17,60.017,1546654504,"201051344000582","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1174687.8,1174687.8,7912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654517,75456.00
01/04/2019 21:15,2,0.000,ALERT,212.83,300.57,60.012,1546654504,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1186825.6,1186825.6,31768,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654519,75457.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.57,60.028,1546654504,"201051344000576","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1200056.2,1200056.2,4228,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654521,75458.00
01/04/2019 21:15,2,0.000,ALERT,213.06,300.27,60.065,1546654504,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1180105.6,1180105.6,41,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654523,75459.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.67,60.038,1546654504,"201051344000917","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1191399.7,1191399.7,7919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654524,75460.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.67,60.006,1546654504,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,967375.3,967375.3,7981,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654526,75461.00
01/04/2019 21:15,2,0.000,ALERT,213.51,300.27,60.028,1546654504,"201051344000685","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1195733.6,1195733.6,7950,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654528,75462.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.07,60.006,1546654504,"201051344000651","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1189531.5,1189531.5,7946,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654530,75463.00
01/04/2019 21:15,2,0.000,ALERT,212.61,300.87,60.012,1546654504,"201051344000594","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1204527.9,1204527.9,31744,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654532,75464.00
01/04/2019 21:15,2,0.000,ALERT,213.06,299.97,60.012,1546654504,"201051344000469","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1188637.0,1188637.0,41,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654534,75465.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.27,60.033,1546654504,"201051344000585","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7987,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654536,75466.00
01/04/2019 21:15,2,0.000,ALERT,213.51,299.97,60.017,1546654504,"201051344000853","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1204305.6,1204305.6,41,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654538,75467.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.57,60.033,1546654504,"201051344001145","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1203163.8,1203163.8,7930,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654539,75468.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.27,60.038,1546654504,"201051344000438","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1197177.3,1197177.3,7943,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654541,75469.00
01/04/2019 21:15,2,0.000,ALERT,213.06,300.27,60.012,1546654504,"201051344001135","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654543,75470.00
01/04/2019 21:15,2,0.000,ALERT,212.83,300.27,60.065,1546654504,"201051344000983","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1203985.1,1203985.1,41,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654545,75471.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.97,60.043,1546654504,"201051344001203","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1194231.6,1194231.6,7971,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654547,75472.00
01/04/2019 21:15,2,0.000,ALERT,213.29,300.57,60.017,1546654504,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1188807.6,1188807.6,7954,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654548,75473.00
01/04/2019 21:15,2,0.000,ALERT,212.83,299.97,60.012,1546654504,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1183567.9,1183567.9,7949,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654550,75474.00
01/04/2019 21:15,2,0.000,ALERT,213.06,299.37,59.980,1546654504,"201051344000867","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1185632.7,1185632.7,31768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654552,75475.00
01/04/2019 21:15,2,0.000,ALERT,213.51,299.97,60.065,1546654504,"201051344000633","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1184505.9,1184505.9,31816,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654554,75476.00
01/04/2019 21:15,2,0.000,ALERT,212.83,300.27,60.017,1546654504,"201051344000955","174011545737251",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,1202323.2,1202323.2,7948,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654556,75477.00
01/04/2019 21:15,2,0.000,ALERT,213.06,299.37,60.012,1546654504,"201051344000648","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1192483.8,1192483.8,31758,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546654558,75478.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.97,60.017,1546654504,"201051344000645","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1196773.4,1196773.4,31760,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654560,75479.00
01/04/2019 21:15,2,0.000,ALERT,212.83,300.87,60.033,1546654504,"201051344000569","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1213605.7,1213605.7,40,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546654561,75480.00
01/04/2019 21:15,2,0.000,ALERT,213.29,299.67,60.012,1546654504,"179051228000119","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,63.0,63.0,39,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546654563,75481.00
01/04/2019 21:30,2,0.000,ALERT,212.83,300.57,60.017,1546655404,"201051344000579","174011545737251",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,1213541.6,1213541.6,44,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655406,75482.00
01/04/2019 21:30,2,0.000,ALERT,213.06,299.67,60.017,1546655404,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655408,75483.00
01/04/2019 21:30,2,0.000,ALERT,213.06,300.27,60.012,1546655404,"201051344001093","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7955,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546655410,75484.00
01/04/2019 21:30,2,0.000,ALERT,212.83,299.67,60.017,1546655404,"201051344000458","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1199757.7,1199757.7,44,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546655412,75485.00
01/04/2019 21:30,2,0.000,ALERT,213.06,300.87,60.006,1546655404,"201051344000890","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1194760.1,1194760.1,7945,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655413,75486.00
01/04/2019 21:30,2,0.000,ALERT,212.61,299.37,60.012,1546655404,"201051344000988","174011545737251",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,936301.3,936301.3,44,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655415,75487.00
01/04/2019 21:30,2,0.000,ALERT,213.74,301.47,60.012,1546655404,"201051344000582","174011545737251",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,1174687.8,1174687.8,7914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655417,75488.00
01/04/2019 21:30,2,0.000,ALERT,212.83,300.57,60.043,1546655404,"201051344000868","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1186825.6,1186825.6,31770,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655419,75489.00
01/04/2019 21:30,2,0.000,ALERT,213.29,300.27,60.006,1546655404,"201051344000576","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1200056.2,1200056.2,4230,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546655421,75490.00
01/04/2019 21:30,2,0.000,ALERT,212.83,299.97,60.012,1546655404,"201051344001158","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1180105.6,1180105.6,43,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655422,75491.00
01/04/2019 21:30,2,0.000,ALERT,213.29,299.97,59.996,1546655404,"201051344000917","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1191399.7,1191399.7,7921,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546655424,75492.00
01/04/2019 21:30,2,0.000,ALERT,213.51,299.97,60.001,1546655404,"201051344000417","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,967375.3,967375.3,7983,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655426,75493.00
01/04/2019 21:30,2,0.000,ALERT,213.51,300.57,60.006,1546655404,"201051344000685","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1195733.6,1195733.6,7952,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655428,75494.00
01/04/2019 21:30,2,0.000,ALERT,213.29,299.67,59.996,1546655404,"201051344000651","174011545737251",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,1189531.5,1189531.5,7948,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655430,75495.00
01/04/2019 21:30,2,0.000,ALERT,212.61,300.57,60.006,1546655404,"201051344000594","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1204527.9,1204527.9,31746,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546655432,75496.00
01/04/2019 21:30,2,0.000,ALERT,213.06,299.97,60.006,1546655404,"201051344000469","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1188637.0,1188637.0,43,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655434,75497.00
01/04/2019 21:30,2,0.000,ALERT,213.29,300.57,60.001,1546655404,"201051344000585","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655436,75498.00
01/04/2019 21:30,2,0.000,ALERT,213.51,299.97,59.996,1546655404,"201051344000853","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1204305.6,1204305.6,43,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655438,75499.00
01/04/2019 21:30,2,0.000,ALERT,213.51,300.57,60.001,1546655404,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1203163.8,1203163.8,7932,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655439,75500.00
01/04/2019 21:30,2,0.000,ALERT,213.29,300.57,59.996,1546655404,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1197177.3,1197177.3,7945,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655441,75501.00
01/04/2019 21:30,2,0.000,ALERT,212.83,300.27,60.001,1546655404,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7936,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655443,75502.00
01/04/2019 21:30,2,0.000,ALERT,212.83,299.97,60.006,1546655404,"201051344000983","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1203985.1,1203985.1,43,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655445,75503.00
01/04/2019 21:30,2,0.000,ALERT,213.29,299.67,60.006,1546655404,"201051344001203","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1194231.6,1194231.6,7973,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655447,75504.00
01/04/2019 21:30,2,0.000,ALERT,213.06,300.57,60.022,1546655404,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1188807.6,1188807.6,7956,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655448,75505.00
01/04/2019 21:30,2,0.000,ALERT,213.06,300.27,60.001,1546655404,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1183567.9,1183567.9,7951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655450,75506.00
01/04/2019 21:30,2,0.000,ALERT,213.06,299.37,59.959,1546655404,"201051344000867","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1185632.7,1185632.7,31770,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655452,75507.00
01/04/2019 21:30,2,0.000,ALERT,213.51,299.37,60.012,1546655404,"201051344000633","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1184505.9,1184505.9,31818,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655454,75508.00
01/04/2019 21:30,2,0.000,ALERT,212.83,299.97,60.006,1546655404,"201051344000955","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1202323.2,1202323.2,7950,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655456,75509.00
01/04/2019 21:30,2,0.000,ALERT,212.83,299.07,60.001,1546655404,"201051344000648","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1192483.8,1192483.8,31760,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655457,75510.00
01/04/2019 21:30,2,0.000,ALERT,213.29,299.67,60.012,1546655404,"201051344000645","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1196773.4,1196773.4,31762,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655459,75511.00
01/04/2019 21:30,2,0.000,ALERT,212.83,300.57,59.975,1546655404,"201051344000569","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1213605.7,1213605.7,42,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546655461,75512.00
01/04/2019 21:30,2,0.000,ALERT,213.06,299.37,60.006,1546655404,"179051228000119","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,63.0,63.0,41,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546655463,75513.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.87,60.001,1546656304,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1213541.6,1213541.6,46,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656306,75514.00
01/04/2019 21:45,2,0.000,ALERT,213.06,299.37,60.006,1546656304,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7971,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656308,75515.00
01/04/2019 21:45,2,0.000,ALERT,213.29,299.97,60.001,1546656304,"201051344001093","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656310,75516.00
01/04/2019 21:45,2,0.000,ALERT,212.83,300.27,59.996,1546656304,"201051344000458","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1199757.7,1199757.7,46,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656312,75517.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.27,60.049,1546656304,"201051344000890","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1194760.1,1194760.1,7947,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656313,75518.00
01/04/2019 21:45,2,0.000,ALERT,212.83,299.97,60.006,1546656304,"201051344000988","174011545737251",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,936301.3,936301.3,46,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656315,75519.00
01/04/2019 21:45,2,0.000,ALERT,213.74,300.87,59.990,1546656304,"201051344000582","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1174687.8,1174687.8,7916,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656317,75520.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.87,60.049,1546656304,"201051344000868","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1186825.6,1186825.6,31772,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656319,75521.00
01/04/2019 21:45,2,0.000,ALERT,213.51,300.57,59.996,1546656304,"201051344000576","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1200056.2,1200056.2,4232,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656321,75522.00
01/04/2019 21:45,2,0.000,ALERT,213.29,300.27,60.001,1546656304,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1180105.6,1180105.6,45,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656323,75523.00
01/04/2019 21:45,2,0.000,ALERT,213.51,299.67,60.006,1546656304,"201051344000917","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1191399.7,1191399.7,7923,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656324,75524.00
01/04/2019 21:45,2,0.000,ALERT,213.51,299.67,60.001,1546656304,"201051344000417","174011545737251",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,967375.3,967375.3,7985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656326,75525.00
01/04/2019 21:45,2,0.000,ALERT,213.74,300.27,60.001,1546656304,"201051344000685","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1195733.6,1195733.6,7954,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656328,75526.00
01/04/2019 21:45,2,0.000,ALERT,213.51,299.37,60.043,1546656304,"201051344000651","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1189531.5,1189531.5,7950,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656330,75527.00
01/04/2019 21:45,2,0.000,ALERT,212.83,300.87,59.996,1546656304,"201051344000594","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1204527.9,1204527.9,31748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656332,75528.00
01/04/2019 21:45,2,0.000,ALERT,213.29,300.27,59.996,1546656304,"201051344000469","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1188637.0,1188637.0,45,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656334,75529.00
01/04/2019 21:45,2,0.000,ALERT,213.51,300.57,60.012,1546656304,"201051344000585","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7991,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656336,75530.00
01/04/2019 21:45,2,0.000,ALERT,213.74,300.27,60.006,1546656304,"201051344000853","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1204305.6,1204305.6,45,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656338,75531.00
01/04/2019 21:45,2,0.000,ALERT,213.51,300.57,59.964,1546656304,"201051344001145","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1203163.8,1203163.8,7934,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656339,75532.00
01/04/2019 21:45,2,0.000,ALERT,213.51,300.27,60.006,1546656304,"201051344000438","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1197177.3,1197177.3,7947,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656341,75533.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.27,59.996,1546656304,"201051344001135","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7938,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656343,75534.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.27,60.043,1546656304,"201051344000983","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1203985.1,1203985.1,45,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656345,75535.00
01/04/2019 21:45,2,0.000,ALERT,213.51,299.97,60.001,1546656304,"201051344001203","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1194231.6,1194231.6,7975,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656347,75536.00
01/04/2019 21:45,2,0.000,ALERT,213.29,300.87,60.012,1546656304,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1188807.6,1188807.6,7958,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656348,75537.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.27,59.990,1546656304,"201051344000646","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1183567.9,1183567.9,7953,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656350,75538.00
01/04/2019 21:45,2,0.000,ALERT,213.29,299.67,60.001,1546656304,"201051344000867","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1185632.7,1185632.7,31772,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546656352,75539.00
01/04/2019 21:45,2,0.000,ALERT,213.74,299.67,59.996,1546656304,"201051344000633","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1184505.9,1184505.9,31820,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656354,75540.00
01/04/2019 21:45,2,0.000,ALERT,213.06,300.57,60.001,1546656304,"201051344000955","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1202323.2,1202323.2,7952,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656356,75541.00
01/04/2019 21:45,2,0.000,ALERT,213.29,299.67,59.996,1546656304,"201051344000648","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1192483.8,1192483.8,31762,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656357,75542.00
01/04/2019 21:45,2,0.000,ALERT,213.51,300.27,60.006,1546656304,"201051344000645","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1196773.4,1196773.4,31764,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656359,75543.00
01/04/2019 21:45,2,0.000,ALERT,213.29,300.87,60.001,1546656304,"201051344000569","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1213605.7,1213605.7,44,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546656361,75544.00
01/04/2019 21:45,2,0.000,ALERT,213.51,299.97,59.990,1546656304,"179051228000119","174011545737251",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,63.0,63.0,43,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546656363,75545.00
01/04/2019 22:00,2,0.000,ALERT,213.06,300.87,59.990,1546657204,"201051344000579","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1213541.6,1213541.6,48,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657207,75546.00
01/04/2019 22:00,2,0.000,ALERT,212.61,298.77,59.943,1546657204,"201051344001025","174011545737251",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657209,75547.00
01/04/2019 22:00,2,0.000,ALERT,213.06,299.67,60.033,1546657204,"201051344001093","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657211,75548.00
01/04/2019 22:00,2,0.000,ALERT,212.83,300.27,59.985,1546657204,"201051344000458","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1199757.7,1199757.7,48,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657212,75549.00
01/04/2019 22:00,2,0.000,ALERT,212.83,299.67,59.996,1546657204,"201051344000890","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1194760.1,1194760.1,7949,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657214,75550.00
01/04/2019 22:00,2,0.000,ALERT,212.83,300.27,59.990,1546657204,"201051344000988","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,936301.3,936301.3,48,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657216,75551.00
01/04/2019 22:00,2,0.000,ALERT,213.29,300.27,60.017,1546657204,"201051344000582","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1174687.8,1174687.8,7918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657218,75552.00
01/04/2019 22:00,2,0.000,ALERT,213.06,301.17,59.996,1546657204,"201051344000868","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1186825.6,1186825.6,31774,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657220,75553.00
01/04/2019 22:00,2,0.000,ALERT,213.51,300.87,60.038,1546657204,"201051344000576","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1200056.2,1200056.2,4234,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657221,75554.00
01/04/2019 22:00,2,0.000,ALERT,213.06,300.27,60.006,1546657204,"201051344001158","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1180105.6,1180105.6,47,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657223,75555.00
01/04/2019 22:00,2,0.000,ALERT,213.06,299.37,59.996,1546657204,"201051344000917","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1191399.7,1191399.7,7925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657225,75556.00
01/04/2019 22:00,2,0.000,ALERT,213.06,299.07,60.006,1546657204,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,967375.3,967375.3,7987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657227,75557.00
01/04/2019 22:00,2,0.000,ALERT,213.06,299.37,60.017,1546657204,"201051344000685","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1195733.6,1195733.6,7956,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657229,75558.00
01/04/2019 22:00,2,0.000,ALERT,213.06,298.77,60.012,1546657204,"201051344000651","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1189531.5,1189531.5,7952,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657231,75559.00
01/04/2019 22:00,2,0.000,ALERT,212.83,301.17,60.012,1546657204,"201051344000594","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1204527.9,1204527.9,31750,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657233,75560.00
01/04/2019 22:00,2,0.000,ALERT,213.29,300.57,60.022,1546657204,"201051344000469","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1188637.0,1188637.0,47,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657234,75561.00
01/04/2019 22:00,2,0.000,ALERT,213.29,299.97,60.012,1546657204,"201051344000585","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7993,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657236,75562.00
01/04/2019 22:00,2,0.000,ALERT,213.74,300.57,60.022,1546657204,"201051344000853","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1204305.6,1204305.6,47,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657238,75563.00
01/04/2019 22:00,2,0.000,ALERT,213.29,300.27,60.033,1546657204,"201051344001145","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1203163.8,1203163.8,7936,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657240,75564.00
01/04/2019 22:00,2,0.000,ALERT,213.06,299.67,60.022,1546657204,"201051344000438","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1197177.3,1197177.3,7949,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657242,75565.00
01/04/2019 22:00,2,0.000,ALERT,212.83,299.97,60.065,1546657204,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1185611.7,1185611.7,7940,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657244,75566.00
01/04/2019 22:00,2,0.000,ALERT,213.06,300.57,60.022,1546657204,"201051344000983","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1203985.1,1203985.1,47,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657245,75567.00
01/04/2019 22:00,2,0.000,ALERT,213.29,299.67,60.033,1546657204,"201051344001203","174011545737251",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,1194231.6,1194231.6,7977,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657247,75568.00
01/04/2019 22:00,2,0.000,ALERT,213.06,300.27,60.059,1546657204,"201051344001230","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1188807.6,1188807.6,7960,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657249,75569.00
