ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 22:00,2,0.000,ALERT,212.61,299.67,60.033,1546657204,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1183567.9,1183567.9,7955,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657251,75570.00
01/04/2019 22:00,2,0.000,ALERT,213.29,299.97,60.059,1546657204,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1185632.7,1185632.7,31774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657253,75571.00
01/04/2019 22:00,2,0.000,ALERT,213.96,300.57,60.033,1546657204,"201051344000633","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1184505.9,1184505.9,31822,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546657254,75572.00
01/04/2019 22:00,2,0.000,ALERT,212.61,299.67,60.028,1546657204,"201051344000955","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1202323.2,1202323.2,7954,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657256,75573.00
01/04/2019 22:00,2,0.000,ALERT,213.29,299.97,60.038,1546657204,"201051344000648","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1192483.8,1192483.8,31764,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657258,75574.00
01/04/2019 22:00,2,0.000,ALERT,213.74,300.87,60.033,1546657204,"201051344000645","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1196773.4,1196773.4,31766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657260,75575.00
01/04/2019 22:00,2,0.000,ALERT,213.29,301.47,60.065,1546657204,"201051344000569","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1213605.7,1213605.7,46,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546657262,75576.00
01/04/2019 22:00,2,0.000,ALERT,213.51,300.57,60.028,1546657204,"179051228000119","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,63.0,63.0,45,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546657264,75577.00
01/04/2019 22:15,2,0.000,ALERT,213.29,301.17,60.043,1546658104,"201051344000579","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1213541.6,1213541.6,50,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658106,75578.00
01/04/2019 22:15,2,0.000,ALERT,212.61,298.77,60.049,1546658104,"201051344001025","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1198280.9,1198280.9,7975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658108,75579.00
01/04/2019 22:15,2,0.000,ALERT,212.83,299.37,60.012,1546658104,"201051344001093","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1190281.9,1190281.9,7961,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658110,75580.00
01/04/2019 22:15,2,0.000,ALERT,213.06,300.57,60.012,1546658104,"201051344000458","174011545737251",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,1199757.7,1199757.7,50,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658111,75581.00
01/04/2019 22:15,2,0.000,ALERT,212.83,299.97,60.059,1546658104,"201051344000890","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1194760.1,1194760.1,7951,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658113,75582.00
01/04/2019 22:15,2,0.000,ALERT,213.06,300.57,60.022,1546658104,"201051344000988","174011545737251",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,936301.3,936301.3,50,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658115,75583.00
01/04/2019 22:15,2,0.000,ALERT,213.06,300.27,60.022,1546658104,"201051344000582","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1174687.8,1174687.8,7920,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658117,75584.00
01/04/2019 22:15,2,0.000,ALERT,213.06,301.47,60.006,1546658104,"201051344000868","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1186825.6,1186825.6,31776,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658119,75585.00
01/04/2019 22:15,2,0.000,ALERT,213.74,301.17,60.049,1546658104,"201051344000576","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1200056.2,1200056.2,4236,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658121,75586.00
01/04/2019 22:15,2,0.000,ALERT,213.29,300.57,60.033,1546658104,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1180105.6,1180105.6,49,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658123,75587.00
01/04/2019 22:15,2,0.000,ALERT,212.83,298.77,60.017,1546658104,"201051344000917","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1191399.7,1191399.7,7927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658125,75588.00
01/04/2019 22:15,2,0.000,ALERT,212.83,298.77,60.043,1546658104,"201051344000417","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,967375.3,967375.3,7989,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658126,75589.00
01/04/2019 22:15,2,0.000,ALERT,213.06,299.37,60.022,1546658104,"201051344000685","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1195733.6,1195733.6,7958,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658128,75590.00
01/04/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1546658104,"201051344000651","174011545737251",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,1189531.5,1189531.5,7954,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658130,75591.00
01/04/2019 22:15,2,0.000,ALERT,212.83,301.17,60.043,1546658104,"201051344000594","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1204527.9,1204527.9,31752,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658132,75592.00
01/04/2019 22:15,2,0.000,ALERT,213.29,300.57,60.028,1546658104,"201051344000469","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1188637.0,1188637.0,49,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658134,75593.00
01/04/2019 22:15,2,0.000,ALERT,212.83,299.37,60.038,1546658104,"201051344000585","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1204271.4,1204271.4,7995,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658136,75594.00
01/04/2019 22:15,2,0.000,ALERT,213.74,300.57,60.049,1546658104,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1204305.6,1204305.6,49,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658137,75595.00
01/04/2019 22:15,2,0.000,ALERT,213.06,299.67,60.049,1546658104,"201051344001145","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1203163.8,1203163.8,7938,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658139,75596.00
01/04/2019 22:15,2,0.000,ALERT,212.83,299.37,60.043,1546658104,"201051344000438","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1197177.3,1197177.3,7951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658141,75597.00
01/04/2019 22:15,2,0.000,ALERT,212.38,299.67,60.012,1546658104,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1185611.7,1185611.7,7942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658143,75598.00
01/04/2019 22:15,2,0.000,ALERT,213.06,300.87,60.043,1546658104,"201051344000983","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1203985.1,1203985.1,49,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658145,75599.00
01/04/2019 22:15,2,0.000,ALERT,212.83,299.07,60.022,1546658104,"201051344001203","174011545737251",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,1194231.6,1194231.6,7979,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658147,75600.00
01/04/2019 22:15,2,0.000,ALERT,212.61,299.67,60.043,1546658104,"201051344001230","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1188807.6,1188807.6,7962,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658149,75601.00
01/04/2019 22:15,2,0.000,ALERT,212.61,299.37,60.038,1546658104,"201051344000646","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1183567.9,1183567.9,7957,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658151,75602.00
01/04/2019 22:15,2,0.000,ALERT,213.51,299.97,60.038,1546658104,"201051344000867","174011545737251",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,1185632.7,1185632.7,31776,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658152,75603.00
01/04/2019 22:15,2,0.000,ALERT,213.74,300.27,60.038,1546658104,"201051344000633","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1184505.9,1184505.9,31824,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546658154,75604.00
01/04/2019 22:15,2,0.000,ALERT,212.38,299.37,60.043,1546658104,"201051344000955","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1202323.2,1202323.2,7956,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658156,75605.00
01/04/2019 22:15,2,0.000,ALERT,213.29,299.67,60.033,1546658104,"201051344000648","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1192483.8,1192483.8,31766,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658158,75606.00
01/04/2019 22:15,2,0.000,ALERT,213.51,300.57,60.054,1546658104,"201051344000645","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1196773.4,1196773.4,31768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658160,75607.00
01/04/2019 22:15,2,0.000,ALERT,213.29,301.17,60.001,1546658104,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1213605.7,1213605.7,48,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546658162,75608.00
01/04/2019 22:15,2,0.000,ALERT,213.51,299.97,60.065,1546658104,"179051228000119","174011545737251",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,63.0,63.0,47,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546658163,75609.00
01/04/2019 22:30,2,0.000,ALERT,213.51,302.07,60.038,1546659005,"201051344000579","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1213541.6,1213541.6,52,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659007,75610.00
01/04/2019 22:30,2,0.000,ALERT,212.83,299.07,60.043,1546659005,"201051344001025","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1198280.9,1198280.9,7977,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659009,75611.00
01/04/2019 22:30,2,0.000,ALERT,213.06,299.67,60.065,1546659005,"201051344001093","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7963,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659011,75612.00
01/04/2019 22:30,2,0.000,ALERT,213.29,301.17,60.081,1546659005,"201051344000458","174011545737251",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,1199757.7,1199757.7,52,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659013,75613.00
01/04/2019 22:30,2,0.000,ALERT,212.83,299.97,60.001,1546659005,"201051344000890","174011545737251",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,1194760.1,1194760.1,7953,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659014,75614.00
01/04/2019 22:30,2,0.000,ALERT,213.29,301.17,60.070,1546659005,"201051344000988","174011545737251",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,936301.3,936301.3,52,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659016,75615.00
01/04/2019 22:30,2,0.000,ALERT,213.29,300.57,60.001,1546659005,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1174687.8,1174687.8,7922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659018,75616.00
01/04/2019 22:30,2,0.000,ALERT,213.51,302.07,60.038,1546659005,"201051344000868","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1186825.6,1186825.6,31778,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659020,75617.00
01/04/2019 22:30,2,0.000,ALERT,214.19,302.07,60.038,1546659005,"201051344000576","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1200056.2,1200056.2,4238,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659022,75618.00
01/04/2019 22:30,2,0.000,ALERT,213.74,301.47,60.065,1546659005,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1180105.6,1180105.6,51,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659023,75619.00
01/04/2019 22:30,2,0.000,ALERT,213.29,299.37,60.033,1546659005,"201051344000917","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1191399.7,1191399.7,7929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659025,75620.00
01/04/2019 22:30,2,0.000,ALERT,213.06,299.07,60.054,1546659005,"201051344000417","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,967375.3,967375.3,7991,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659027,75621.00
01/04/2019 22:30,2,0.000,ALERT,213.29,299.67,60.043,1546659005,"201051344000685","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1195733.6,1195733.6,7960,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659029,75622.00
01/04/2019 22:30,2,0.000,ALERT,213.06,299.07,60.070,1546659005,"201051344000651","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1189531.5,1189531.5,7956,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659031,75623.00
01/04/2019 22:30,2,0.000,ALERT,213.29,302.07,60.038,1546659005,"201051344000594","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1204527.9,1204527.9,31754,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659033,75624.00
01/04/2019 22:30,2,0.000,ALERT,213.74,301.47,60.043,1546659005,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,1188637.0,1188637.0,51,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659035,75625.00
01/04/2019 22:30,2,0.000,ALERT,213.29,299.97,60.043,1546659005,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7997,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659036,75626.00
01/04/2019 22:30,2,0.000,ALERT,214.19,301.17,60.049,1546659005,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1204305.6,1204305.6,51,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659038,75627.00
01/04/2019 22:30,2,0.000,ALERT,213.29,299.97,60.043,1546659005,"201051344001145","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1203163.8,1203163.8,7940,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659040,75628.00
01/04/2019 22:30,2,0.000,ALERT,213.06,299.97,60.049,1546659005,"201051344000438","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1197177.3,1197177.3,7953,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659042,75629.00
01/04/2019 22:30,2,0.000,ALERT,212.83,299.97,60.001,1546659005,"201051344001135","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1185611.7,1185611.7,7944,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659044,75630.00
01/04/2019 22:30,2,0.000,ALERT,213.51,301.47,60.038,1546659005,"201051344000983","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1203985.1,1203985.1,51,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659046,75631.00
01/04/2019 22:30,2,0.000,ALERT,213.29,299.37,60.038,1546659005,"201051344001203","174011545737251",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,1194231.6,1194231.6,7981,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659047,75632.00
01/04/2019 22:30,2,0.000,ALERT,213.06,300.27,60.038,1546659005,"201051344001230","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1188807.6,1188807.6,7964,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659049,75633.00
01/04/2019 22:30,2,0.000,ALERT,212.83,299.67,60.022,1546659005,"201051344000646","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1183567.9,1183567.9,7959,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659051,75634.00
01/04/2019 22:30,2,0.000,ALERT,213.74,300.87,60.038,1546659005,"201051344000867","174011545737251",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,1185632.7,1185632.7,31778,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659053,75635.00
01/04/2019 22:30,2,0.000,ALERT,214.19,300.87,60.038,1546659005,"201051344000633","174011545737251",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,1184505.9,1184505.9,31826,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659055,75636.00
01/04/2019 22:30,2,0.000,ALERT,212.61,299.97,60.028,1546659005,"201051344000955","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1202323.2,1202323.2,7958,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659056,75637.00
01/04/2019 22:30,2,0.000,ALERT,213.51,300.57,60.075,1546659005,"201051344000648","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1192483.8,1192483.8,31768,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659058,75638.00
01/04/2019 22:30,2,0.000,ALERT,213.96,301.17,60.049,1546659005,"201051344000645","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1196773.4,1196773.4,31770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659060,75639.00
01/04/2019 22:30,2,0.000,ALERT,213.51,301.77,59.990,1546659005,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1213605.7,1213605.7,50,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659062,75640.00
01/04/2019 22:30,2,0.000,ALERT,213.74,300.87,60.070,1546659005,"179051228000119","174011545737251",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,63.0,63.0,49,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546659064,75641.00
01/04/2019 22:45,2,0.000,ALERT,213.51,301.77,60.022,1546659904,"201051344000579","174011545737251",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,1213541.6,1213541.6,54,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659906,75642.00
01/04/2019 22:45,2,0.000,ALERT,212.61,299.67,60.022,1546659904,"201051344001025","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1198280.9,1198280.9,7979,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659908,75643.00
01/04/2019 22:45,2,0.000,ALERT,213.06,300.27,59.996,1546659904,"201051344001093","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1190281.9,1190281.9,7965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659909,75644.00
01/04/2019 22:45,2,0.000,ALERT,213.51,301.17,60.022,1546659904,"201051344000458","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1199757.7,1199757.7,54,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659911,75645.00
01/04/2019 22:45,2,0.000,ALERT,212.83,300.87,60.028,1546659904,"201051344000890","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1194760.1,1194760.1,7955,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659913,75646.00
01/04/2019 22:45,2,0.000,ALERT,213.51,300.87,60.017,1546659904,"201051344000988","174011545737251",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,936301.3,936301.3,54,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659915,75647.00
01/04/2019 22:45,2,0.000,ALERT,213.29,301.17,60.022,1546659904,"201051344000582","174011545737251",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,1174687.8,1174687.8,7924,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659917,75648.00
01/04/2019 22:45,2,0.000,ALERT,213.74,301.77,60.065,1546659904,"201051344000868","174011545737251",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,1186825.6,1186825.6,31780,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659919,75649.00
01/04/2019 22:45,2,0.000,ALERT,214.19,301.47,60.022,1546659904,"201051344000576","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1200056.2,1200056.2,4240,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659920,75650.00
01/04/2019 22:45,2,0.000,ALERT,213.74,300.87,59.980,1546659904,"201051344001158","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1180105.6,1180105.6,53,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659922,75651.00
01/04/2019 22:45,2,0.000,ALERT,213.29,299.97,60.022,1546659904,"201051344000917","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1191399.7,1191399.7,7931,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659924,75652.00
01/04/2019 22:45,2,0.000,ALERT,213.06,299.97,60.012,1546659904,"201051344000417","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,967375.3,967375.3,7993,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659926,75653.00
01/04/2019 22:45,2,0.000,ALERT,213.29,300.57,60.022,1546659904,"201051344000685","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1195733.6,1195733.6,7962,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659928,75654.00
01/04/2019 22:45,2,0.000,ALERT,213.06,299.67,59.980,1546659904,"201051344000651","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1189531.5,1189531.5,7958,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659930,75655.00
01/04/2019 22:45,2,0.000,ALERT,213.29,301.47,60.054,1546659904,"201051344000594","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1204527.9,1204527.9,31756,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659931,75656.00
01/04/2019 22:45,2,0.000,ALERT,213.74,300.87,60.022,1546659904,"201051344000469","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1188637.0,1188637.0,53,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659933,75657.00
01/04/2019 22:45,2,0.000,ALERT,213.06,300.57,60.022,1546659904,"201051344000585","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1204271.4,1204271.4,7999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659935,75658.00
01/04/2019 22:45,2,0.000,ALERT,213.96,300.57,60.022,1546659904,"201051344000853","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1204305.6,1204305.6,53,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659937,75659.00
01/04/2019 22:45,2,0.000,ALERT,213.29,300.57,60.017,1546659904,"201051344001145","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1203163.8,1203163.8,7942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659939,75660.00
01/04/2019 22:45,2,0.000,ALERT,212.83,300.27,60.001,1546659904,"201051344000438","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1197177.3,1197177.3,7955,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659941,75661.00
01/04/2019 22:45,2,0.000,ALERT,212.61,300.27,60.028,1546659904,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7946,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659942,75662.00
01/04/2019 22:45,2,0.000,ALERT,213.51,300.87,60.017,1546659904,"201051344000983","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1203985.1,1203985.1,53,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659944,75663.00
01/04/2019 22:45,2,0.000,ALERT,213.06,299.97,60.022,1546659904,"201051344001203","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1194231.6,1194231.6,7983,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659946,75664.00
01/04/2019 22:45,2,0.000,ALERT,212.83,300.57,60.017,1546659904,"201051344001230","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1188807.6,1188807.6,7966,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659948,75665.00
01/04/2019 22:45,2,0.000,ALERT,212.38,299.97,60.001,1546659904,"201051344000646","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1183567.9,1183567.9,7961,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659950,75666.00
01/04/2019 22:45,2,0.000,ALERT,213.74,300.27,60.017,1546659904,"201051344000867","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1185632.7,1185632.7,31780,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659952,75667.00
01/04/2019 22:45,2,0.000,ALERT,214.19,300.57,60.028,1546659904,"201051344000633","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1184505.9,1184505.9,31828,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659953,75668.00
01/04/2019 22:45,2,0.000,ALERT,212.38,300.27,60.006,1546659904,"201051344000955","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1202323.2,1202323.2,7960,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659955,75669.00
01/04/2019 22:45,2,0.000,ALERT,213.51,299.97,60.012,1546659904,"201051344000648","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1192483.8,1192483.8,31770,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659957,75670.00
01/04/2019 22:45,2,0.000,ALERT,213.96,300.57,60.012,1546659904,"201051344000645","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1196773.4,1196773.4,31772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546659959,75671.00
01/04/2019 22:45,2,0.000,ALERT,213.29,300.87,59.985,1546659904,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,1213605.7,1213605.7,52,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546659961,75672.00
01/04/2019 22:45,2,0.000,ALERT,213.74,300.27,59.969,1546659904,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,63.0,63.0,51,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546659963,75673.00
01/04/2019 23:00,2,0.000,ALERT,213.74,302.37,60.033,1546660804,"201051344000579","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1213541.6,1213541.6,56,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660807,75674.00
01/04/2019 23:00,2,0.000,ALERT,213.06,299.67,60.022,1546660804,"201051344001025","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7981,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660808,75675.00
01/04/2019 23:00,2,0.000,ALERT,213.06,300.57,60.065,1546660804,"201051344001093","174011545737251",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660810,75676.00
01/04/2019 23:00,2,0.000,ALERT,213.51,301.77,60.043,1546660804,"201051344000458","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1199757.7,1199757.7,56,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660812,75677.00
01/04/2019 23:00,2,0.000,ALERT,213.06,300.87,60.038,1546660804,"201051344000890","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1194760.1,1194760.1,7957,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660814,75678.00
01/04/2019 23:00,2,0.000,ALERT,213.29,301.47,60.049,1546660804,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,936301.3,936301.3,56,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660816,75679.00
01/04/2019 23:00,2,0.000,ALERT,213.74,301.47,60.049,1546660804,"201051344000582","174011545737251",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,1174687.8,1174687.8,7926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660817,75680.00
01/04/2019 23:00,2,0.000,ALERT,213.51,302.37,60.049,1546660804,"201051344000868","174011545737251",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,1186825.6,1186825.6,31782,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660819,75681.00
01/04/2019 23:00,2,0.000,ALERT,214.19,302.07,60.022,1546660804,"201051344000576","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1200056.2,1200056.2,4242,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660821,75682.00
01/04/2019 23:00,2,0.000,ALERT,213.51,301.47,60.038,1546660804,"201051344001158","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1180105.6,1180105.6,55,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660823,75683.00
01/04/2019 23:00,2,0.000,ALERT,213.29,299.97,59.996,1546660804,"201051344000917","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1191399.7,1191399.7,7933,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660825,75684.00
01/04/2019 23:00,2,0.000,ALERT,213.51,299.97,60.043,1546660804,"201051344000417","174011545737251",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,967375.3,967375.3,7995,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660827,75685.00
01/04/2019 23:00,2,0.000,ALERT,213.51,300.57,60.043,1546660804,"201051344000685","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1195733.6,1195733.6,7964,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660829,75686.00
01/04/2019 23:00,2,0.000,ALERT,213.29,299.97,60.049,1546660804,"201051344000651","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1189531.5,1189531.5,7960,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660830,75687.00
01/04/2019 23:00,2,0.000,ALERT,213.29,302.07,60.043,1546660804,"201051344000594","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1204527.9,1204527.9,31758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660832,75688.00
01/04/2019 23:00,2,0.000,ALERT,213.51,301.47,60.070,1546660804,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1188637.0,1188637.0,55,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660834,75689.00
01/04/2019 23:00,2,0.000,ALERT,213.29,300.87,60.049,1546660804,"201051344000585","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1204271.4,1204271.4,8001,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660836,75690.00
01/04/2019 23:00,2,0.000,ALERT,214.19,301.47,60.049,1546660804,"201051344000853","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1204305.6,1204305.6,55,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660838,75691.00
01/04/2019 23:00,2,0.000,ALERT,213.51,300.87,60.043,1546660804,"201051344001145","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1203163.8,1203163.8,7944,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660840,75692.00
01/04/2019 23:00,2,0.000,ALERT,213.29,300.57,60.049,1546660804,"201051344000438","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1197177.3,1197177.3,7957,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660842,75693.00
01/04/2019 23:00,2,0.000,ALERT,212.83,300.87,60.054,1546660804,"201051344001135","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7948,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546660844,75694.00
01/04/2019 23:00,2,0.000,ALERT,213.51,301.77,60.049,1546660804,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1203985.1,1203985.1,55,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660846,75695.00
01/04/2019 23:00,2,0.000,ALERT,213.29,300.27,60.054,1546660804,"201051344001203","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1194231.6,1194231.6,7985,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660847,75696.00
01/04/2019 23:00,2,0.000,ALERT,213.06,301.17,60.022,1546660804,"201051344001230","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1188807.6,1188807.6,7968,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660849,75697.00
01/04/2019 23:00,2,0.000,ALERT,212.83,300.57,60.049,1546660804,"201051344000646","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1183567.9,1183567.9,7963,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660851,75698.00
01/04/2019 23:00,2,0.000,ALERT,213.74,300.87,60.075,1546660804,"201051344000867","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1185632.7,1185632.7,31782,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660853,75699.00
01/04/2019 23:00,2,0.000,ALERT,214.19,301.47,60.049,1546660804,"201051344000633","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1184505.9,1184505.9,31830,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660855,75700.00
01/04/2019 23:00,2,0.000,ALERT,212.83,300.87,60.043,1546660804,"201051344000955","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,1202323.2,1202323.2,7962,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660856,75701.00
01/04/2019 23:00,2,0.000,ALERT,213.51,300.87,60.006,1546660804,"201051344000648","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1192483.8,1192483.8,31772,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660858,75702.00
01/04/2019 23:00,2,0.000,ALERT,213.96,301.47,60.070,1546660804,"201051344000645","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1196773.4,1196773.4,31774,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660860,75703.00
01/04/2019 23:00,2,0.000,ALERT,213.51,302.07,60.043,1546660804,"201051344000569","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1213605.7,1213605.7,54,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546660862,75704.00
01/04/2019 23:00,2,0.000,ALERT,213.96,300.87,60.043,1546660804,"179051228000119","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,63.0,63.0,53,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546660864,75705.00
01/04/2019 23:15,2,0.000,ALERT,213.29,301.77,60.006,1546661704,"201051344000579","174011545737251",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,1213541.6,1213541.6,58,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661706,75706.00
01/04/2019 23:15,2,0.000,ALERT,212.83,299.67,59.985,1546661704,"201051344001025","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1198280.9,1198280.9,7983,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661708,75707.00
01/04/2019 23:15,2,0.000,ALERT,213.06,300.27,59.996,1546661704,"201051344001093","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1190281.9,1190281.9,7969,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661710,75708.00
01/04/2019 23:15,2,0.000,ALERT,213.29,301.47,60.006,1546661704,"201051344000458","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1199757.7,1199757.7,58,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661712,75709.00
01/04/2019 23:15,2,0.000,ALERT,213.06,300.57,60.012,1546661704,"201051344000890","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1194760.1,1194760.1,7959,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661713,75710.00
01/04/2019 23:15,2,0.000,ALERT,213.06,301.47,60.012,1546661704,"201051344000988","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,936301.3,936301.3,58,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661715,75711.00
01/04/2019 23:15,2,0.000,ALERT,213.51,301.47,60.012,1546661704,"201051344000582","174011545737251",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,1174687.8,1174687.8,7928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661717,75712.00
01/04/2019 23:15,2,0.000,ALERT,213.29,302.37,60.017,1546661704,"201051344000868","174011545737251",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,1186825.6,1186825.6,31784,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661719,75713.00
01/04/2019 23:15,2,0.000,ALERT,213.96,302.37,60.017,1546661704,"201051344000576","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1200056.2,1200056.2,4244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661721,75714.00
01/04/2019 23:15,2,0.000,ALERT,213.74,301.47,60.022,1546661704,"201051344001158","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1180105.6,1180105.6,57,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661723,75715.00
