ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2019 23:15,2,0.000,ALERT,213.06,299.67,60.017,1546661704,"201051344000917","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1191399.7,1191399.7,7935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661724,75716.00
01/04/2019 23:15,2,0.000,ALERT,213.29,299.97,60.033,1546661704,"201051344000417","174011545737251",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,967375.3,967375.3,7997,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661726,75717.00
01/04/2019 23:15,2,0.000,ALERT,213.29,300.27,60.033,1546661704,"201051344000685","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1195733.6,1195733.6,7966,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661728,75718.00
01/04/2019 23:15,2,0.000,ALERT,213.06,299.67,60.033,1546661704,"201051344000651","174011545737251",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,1189531.5,1189531.5,7962,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661730,75719.00
01/04/2019 23:15,2,0.000,ALERT,213.29,302.07,60.001,1546661704,"201051344000594","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1204527.9,1204527.9,31760,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661732,75720.00
01/04/2019 23:15,2,0.000,ALERT,213.51,301.47,59.990,1546661704,"201051344000469","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1188637.0,1188637.0,57,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661734,75721.00
01/04/2019 23:15,2,0.000,ALERT,213.29,300.57,60.033,1546661704,"201051344000585","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1204271.4,1204271.4,8003,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661736,75722.00
01/04/2019 23:15,2,0.000,ALERT,214.19,301.17,60.038,1546661704,"201051344000853","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1204305.6,1204305.6,57,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661738,75723.00
01/04/2019 23:15,2,0.000,ALERT,213.29,300.57,60.017,1546661704,"201051344001145","174011545737251",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,1203163.8,1203163.8,7946,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661739,75724.00
01/04/2019 23:15,2,0.000,ALERT,213.06,300.27,60.001,1546661704,"201051344000438","174011545737251",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,1197177.3,1197177.3,7959,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661741,75725.00
01/04/2019 23:15,2,0.000,ALERT,212.61,300.27,60.054,1546661704,"201051344001135","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1185611.7,1185611.7,7950,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661743,75726.00
01/04/2019 23:15,2,0.000,ALERT,213.29,301.47,60.038,1546661704,"201051344000983","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1203985.1,1203985.1,57,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661745,75727.00
01/04/2019 23:15,2,0.000,ALERT,213.06,299.67,60.038,1546661704,"201051344001203","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1194231.6,1194231.6,7987,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661747,75728.00
01/04/2019 23:15,2,0.000,ALERT,212.83,300.57,60.022,1546661704,"201051344001230","174011545737251",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,1188807.6,1188807.6,7970,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661749,75729.00
01/04/2019 23:15,2,0.000,ALERT,212.61,299.97,60.043,1546661704,"201051344000646","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1183567.9,1183567.9,7965,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661751,75730.00
01/04/2019 23:15,2,0.000,ALERT,213.51,300.87,60.043,1546661704,"201051344000867","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1185632.7,1185632.7,31784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661753,75731.00
01/04/2019 23:15,2,0.000,ALERT,213.96,301.17,60.043,1546661704,"201051344000633","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1184505.9,1184505.9,31832,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661754,75732.00
01/04/2019 23:15,2,0.000,ALERT,212.38,299.67,60.043,1546661704,"201051344000955","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1202323.2,1202323.2,7964,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661756,75733.00
01/04/2019 23:15,2,0.000,ALERT,213.51,300.57,60.043,1546661704,"201051344000648","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1192483.8,1192483.8,31774,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661758,75734.00
01/04/2019 23:15,2,0.000,ALERT,213.74,301.17,60.038,1546661704,"201051344000645","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1196773.4,1196773.4,31776,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546661760,75735.00
01/04/2019 23:15,2,0.000,ALERT,213.29,301.77,59.996,1546661704,"201051344000569","174011545737251",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,1213605.7,1213605.7,56,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546661762,75736.00
01/04/2019 23:15,2,0.000,ALERT,213.51,300.87,60.075,1546661704,"179051228000119","174011545737251",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,63.0,63.0,55,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546661763,75737.00
01/04/2019 23:30,2,0.000,ALERT,213.51,301.47,60.028,1546662605,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1213541.6,1213541.6,60,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662607,75738.00
01/04/2019 23:30,2,0.000,ALERT,213.06,299.67,60.038,1546662605,"201051344001025","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662609,75739.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.27,60.022,1546662605,"201051344001093","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1190281.9,1190281.9,7971,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662611,75740.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.87,60.033,1546662605,"201051344000458","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1199757.7,1199757.7,60,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662613,75741.00
01/04/2019 23:30,2,0.000,ALERT,213.06,300.87,60.033,1546662605,"201051344000890","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1194760.1,1194760.1,7961,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662614,75742.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.57,60.022,1546662605,"201051344000988","174011545737251",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,936301.3,936301.3,60,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662616,75743.00
01/04/2019 23:30,2,0.000,ALERT,213.74,301.17,60.054,1546662605,"201051344000582","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1174687.8,1174687.8,7930,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662618,75744.00
01/04/2019 23:30,2,0.000,ALERT,213.51,301.47,60.028,1546662605,"201051344000868","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1186825.6,1186825.6,31786,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662620,75745.00
01/04/2019 23:30,2,0.000,ALERT,213.96,301.47,60.022,1546662605,"201051344000576","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1200056.2,1200056.2,4246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662622,75746.00
01/04/2019 23:30,2,0.000,ALERT,213.74,300.87,60.006,1546662605,"201051344001158","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1180105.6,1180105.6,59,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662623,75747.00
01/04/2019 23:30,2,0.000,ALERT,213.29,299.97,60.017,1546662605,"201051344000917","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1191399.7,1191399.7,7937,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662625,75748.00
01/04/2019 23:30,2,0.000,ALERT,213.29,299.67,60.033,1546662605,"201051344000417","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,967375.3,967375.3,7999,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662627,75749.00
01/04/2019 23:30,2,0.000,ALERT,213.51,300.57,60.022,1546662605,"201051344000685","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1195733.6,1195733.6,7968,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662629,75750.00
01/04/2019 23:30,2,0.000,ALERT,213.29,299.67,60.033,1546662605,"201051344000651","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1189531.5,1189531.5,7964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662631,75751.00
01/04/2019 23:30,2,0.000,ALERT,213.29,301.47,60.028,1546662605,"201051344000594","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1204527.9,1204527.9,31762,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662633,75752.00
01/04/2019 23:30,2,0.000,ALERT,213.51,300.57,60.022,1546662605,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1188637.0,1188637.0,59,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662634,75753.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.57,60.022,1546662605,"201051344000585","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1204271.4,1204271.4,8005,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662636,75754.00
01/04/2019 23:30,2,0.000,ALERT,214.19,300.57,60.022,1546662605,"201051344000853","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1204305.6,1204305.6,59,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662638,75755.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.57,60.028,1546662605,"201051344001145","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1203163.8,1203163.8,7948,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662640,75756.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.27,60.017,1546662605,"201051344000438","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1197177.3,1197177.3,7961,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662642,75757.00
01/04/2019 23:30,2,0.000,ALERT,212.83,300.27,60.028,1546662605,"201051344001135","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7952,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662644,75758.00
01/04/2019 23:30,2,0.000,ALERT,213.51,301.17,59.985,1546662605,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1203985.1,1203985.1,59,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662646,75759.00
01/04/2019 23:30,2,0.000,ALERT,213.29,300.27,60.033,1546662605,"201051344001203","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1194231.6,1194231.6,7989,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662647,75760.00
01/04/2019 23:30,2,0.000,ALERT,213.06,300.87,60.017,1546662605,"201051344001230","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1188807.6,1188807.6,7972,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662649,75761.00
01/04/2019 23:30,2,0.000,ALERT,212.83,300.27,60.017,1546662605,"201051344000646","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1183567.9,1183567.9,7967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662651,75762.00
01/04/2019 23:30,2,0.000,ALERT,213.96,300.87,60.017,1546662605,"201051344000867","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1185632.7,1185632.7,31786,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662653,75763.00
01/04/2019 23:30,2,0.000,ALERT,214.41,300.87,60.049,1546662605,"201051344000633","174011545737251",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,1184505.9,1184505.9,31834,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662655,75764.00
01/04/2019 23:30,2,0.000,ALERT,212.83,300.57,60.012,1546662605,"201051344000955","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1202323.2,1202323.2,7966,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662656,75765.00
01/04/2019 23:30,2,0.000,ALERT,213.74,300.57,60.017,1546662605,"201051344000648","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1192483.8,1192483.8,31776,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662658,75766.00
01/04/2019 23:30,2,0.000,ALERT,214.19,301.17,60.017,1546662605,"201051344000645","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1196773.4,1196773.4,31778,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546662660,75767.00
01/04/2019 23:30,2,0.000,ALERT,213.74,301.77,60.012,1546662605,"201051344000569","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1213605.7,1213605.7,58,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546662662,75768.00
01/04/2019 23:30,2,0.000,ALERT,213.96,300.87,60.017,1546662605,"179051228000119","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,63.0,63.0,57,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546662664,75769.00
01/04/2019 23:45,2,0.000,ALERT,213.51,301.77,60.028,1546663504,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1213541.6,1213541.6,62,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663506,75770.00
01/04/2019 23:45,2,0.000,ALERT,212.38,298.77,60.017,1546663504,"201051344001025","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1198280.9,1198280.9,7987,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663508,75771.00
01/04/2019 23:45,2,0.000,ALERT,212.61,299.67,60.022,1546663504,"201051344001093","174011545737251",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,1190281.9,1190281.9,7973,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546663510,75772.00
01/04/2019 23:45,2,0.000,ALERT,213.06,300.87,60.054,1546663504,"201051344000458","174011545737251",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,1199757.7,1199757.7,62,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663512,75773.00
01/04/2019 23:45,2,0.000,ALERT,212.83,300.27,60.017,1546663504,"201051344000890","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1194760.1,1194760.1,7963,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663514,75774.00
01/04/2019 23:45,2,0.000,ALERT,213.29,300.87,60.049,1546663504,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,936301.3,936301.3,62,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546663516,75775.00
01/04/2019 23:45,2,0.000,ALERT,213.29,300.57,60.022,1546663504,"201051344000582","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1174687.8,1174687.8,7932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663517,75776.00
01/04/2019 23:45,2,0.000,ALERT,213.51,301.77,60.028,1546663504,"201051344000868","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1186825.6,1186825.6,31788,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663519,75777.00
01/04/2019 23:45,2,0.000,ALERT,213.74,301.47,60.043,1546663504,"201051344000576","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1200056.2,1200056.2,4248,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663521,75778.00
01/04/2019 23:45,2,0.000,ALERT,213.51,300.87,60.017,1546663504,"201051344001158","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1180105.6,1180105.6,61,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663523,75779.00
01/04/2019 23:45,2,0.000,ALERT,213.06,299.37,60.012,1546663504,"201051344000917","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1191399.7,1191399.7,7939,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546663525,75780.00
01/04/2019 23:45,2,0.000,ALERT,213.06,299.37,60.001,1546663504,"201051344000417","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,967375.3,967375.3,8001,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663527,75781.00
01/04/2019 23:45,2,0.000,ALERT,213.06,299.97,60.012,1546663504,"201051344000685","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1195733.6,1195733.6,7970,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663529,75782.00
01/04/2019 23:45,2,0.000,ALERT,212.83,299.07,60.054,1546663504,"201051344000651","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1189531.5,1189531.5,7966,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663531,75783.00
01/04/2019 23:45,2,0.000,ALERT,213.06,301.77,60.006,1546663504,"201051344000594","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1204527.9,1204527.9,31764,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663533,75784.00
01/04/2019 23:45,2,0.000,ALERT,213.51,300.87,60.043,1546663504,"201051344000469","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1188637.0,1188637.0,61,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663534,75785.00
01/04/2019 23:45,2,0.000,ALERT,213.06,300.27,60.012,1546663504,"201051344000585","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1204271.4,1204271.4,8007,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546663536,75786.00
01/04/2019 23:45,2,0.000,ALERT,213.96,301.17,60.006,1546663504,"201051344000853","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1204305.6,1204305.6,61,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663538,75787.00
01/04/2019 23:45,2,0.000,ALERT,213.06,299.97,60.001,1546663504,"201051344001145","174011545737251",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,1203163.8,1203163.8,7950,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663540,75788.00
01/04/2019 23:45,2,0.000,ALERT,212.83,299.97,60.017,1546663504,"201051344000438","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1197177.3,1197177.3,7963,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663542,75789.00
01/04/2019 23:45,2,0.000,ALERT,212.61,299.97,60.017,1546663504,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1185611.7,1185611.7,7954,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663544,75790.00
01/04/2019 23:45,2,0.000,ALERT,213.51,301.17,59.985,1546663504,"201051344000983","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1203985.1,1203985.1,61,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546663545,75791.00
01/04/2019 23:45,2,0.000,ALERT,213.06,299.67,60.012,1546663504,"201051344001203","174011545737251",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,1194231.6,1194231.6,7991,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663547,75792.00
01/04/2019 23:45,2,0.000,ALERT,212.83,300.27,60.006,1546663504,"201051344001230","174011545737251",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,1188807.6,1188807.6,7974,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663549,75793.00
01/04/2019 23:45,2,0.000,ALERT,212.61,299.97,60.043,1546663504,"201051344000646","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1183567.9,1183567.9,7969,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663551,75794.00
01/04/2019 23:45,2,0.000,ALERT,213.51,300.57,60.017,1546663504,"201051344000867","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1185632.7,1185632.7,31788,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663553,75795.00
01/04/2019 23:45,2,0.000,ALERT,213.96,300.57,60.033,1546663504,"201051344000633","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1184505.9,1184505.9,31836,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663554,75796.00
01/04/2019 23:45,2,0.000,ALERT,212.38,299.97,60.001,1546663504,"201051344000955","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1202323.2,1202323.2,7968,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663556,75797.00
01/04/2019 23:45,2,0.000,ALERT,213.51,300.27,60.022,1546663504,"201051344000648","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1192483.8,1192483.8,31778,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663558,75798.00
01/04/2019 23:45,2,0.000,ALERT,213.74,300.57,60.006,1546663504,"201051344000645","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1196773.4,1196773.4,31780,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663560,75799.00
01/04/2019 23:45,2,0.000,ALERT,213.29,301.77,60.012,1546663504,"201051344000569","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1213605.7,1213605.7,60,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546663562,75800.00
01/04/2019 23:45,2,0.000,ALERT,213.74,300.57,60.006,1546663504,"179051228000119","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,63.0,63.0,59,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546663564,75801.00
